Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,7,15,20.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,1,1,7,30,40.0,8.0,0.7,10.4,8.0,16.39,0.0
2018,1,1,7,45,81.0,20.5,0.85,10.45,26.0,49.32,0.0
2018,1,1,8,0,122.0,33.0,1.0,10.5,44.0,86.34,59.52
2018,1,1,8,15,169.0,47.5,1.15,10.65,72.0,126.43,97.63
2018,1,1,8,30,216.0,62.0,1.3,10.8,100.0,171.11,137.51
2018,1,1,8,45,244.5,76.0,1.5,11.0,129.0,210.67,172.92
2018,1,1,9,0,273.0,90.0,1.7,11.2,158.0,252.48,209.63
2018,1,1,9,15,318.5,100.0,1.75,11.4,191.5,310.46,258.78
2018,1,1,9,30,364.0,110.0,1.8,11.6,225.0,362.61,302.3
2018,1,1,9,45,404.0,116.5,1.85,11.8,257.0,409.68,340.94
2018,1,1,10,0,444.0,123.0,1.9,12.0,289.0,458.38,380.15
2018,1,1,10,15,468.5,128.5,1.85,12.2,315.5,496.2,409.58
2018,1,1,10,30,493.0,134.0,1.8,12.4,342.0,533.87,438.36
2018,1,1,10,45,518.5,135.5,1.75,12.6,364.0,567.08,463.32
2018,1,1,11,0,544.0,137.0,1.7,12.8,386.0,599.5,487.3
2018,1,1,11,15,598.5,127.5,1.55,12.95,409.0,646.71,521.91
2018,1,1,11,30,653.0,118.0,1.4,13.1,432.0,687.96,550.26
2018,1,1,11,45,620.5,129.0,1.3,13.25,431.0,680.47,542.8
2018,1,1,12,0,588.0,140.0,1.2,13.4,430.0,669.66,533.31
2018,1,1,12,15,588.0,140.0,1.15,13.6,429.5,670.6,533.22
2018,1,1,12,30,588.0,140.0,1.1,13.8,429.0,669.07,531.23
2018,1,1,12,45,578.0,140.5,1.1,13.95,421.0,657.52,522.47
2018,1,1,13,0,568.0,141.0,1.1,14.1,413.0,638.64,508.63
2018,1,1,13,15,532.5,144.5,1.1,14.2,393.0,606.75,484.72
2018,1,1,13,30,497.0,148.0,1.1,14.3,373.0,573.87,459.97
2018,1,1,13,45,508.5,137.0,1.15,14.4,358.0,558.52,449.58
2018,1,1,14,0,520.0,126.0,1.2,14.5,343.0,540.76,436.97
2018,1,1,14,15,546.0,111.0,1.2,14.55,325.0,530.73,429.85
2018,1,1,14,30,572.0,96.0,1.2,14.6,307.0,512.92,416.49
2018,1,1,14,45,585.0,84.5,1.25,14.6,282.5,487.06,396.6
2018,1,1,15,0,598.0,73.0,1.3,14.6,258.0,458.35,373.73
2018,1,1,15,15,548.5,68.5,1.3,14.6,221.5,400.65,326.54
2018,1,1,15,30,499.0,64.0,1.3,14.6,185.0,345.55,280.33
2018,1,1,15,45,441.5,57.0,1.15,14.2,149.5,287.05,230.32
2018,1,1,16,0,384.0,50.0,1.0,13.8,114.0,232.88,182.85
2018,1,1,16,15,294.0,40.0,1.05,13.6,80.5,167.58,126.17
2018,1,1,16,30,204.0,30.0,1.1,13.4,47.0,112.95,72.31
2018,1,1,16,45,125.0,18.0,1.1,13.25,26.5,49.42,0.0
2018,1,1,17,0,46.0,6.0,1.1,13.1,6.0,15.25,0.0
2018,1,1,17,15,23.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.0,2.6,10.3,3.0,0.0,0.0
2018,1,2,7,30,23.0,6.0,2.6,10.5,6.0,10.73,0.0
2018,1,2,7,45,13.0,19.0,2.6,10.75,19.0,23.25,0.0
2018,1,2,8,0,3.0,32.0,2.6,11.0,32.0,33.4,20.45
2018,1,2,8,15,13.0,48.0,2.65,11.2,50.0,57.21,42.15
2018,1,2,8,30,23.0,64.0,2.7,11.4,68.0,79.11,61.55
2018,1,2,8,45,31.5,79.5,2.7,11.55,86.5,100.54,80.49
2018,1,2,9,0,40.0,95.0,2.7,11.7,105.0,122.8,99.93
2018,1,2,9,15,79.5,110.0,2.6,11.9,134.0,162.55,134.29
2018,1,2,9,30,119.0,125.0,2.5,12.1,163.0,214.29,178.29
2018,1,2,9,45,122.5,134.0,2.35,12.3,176.5,230.38,191.58
2018,1,2,10,0,126.0,143.0,2.2,12.5,190.0,246.58,204.78
2018,1,2,10,15,72.5,149.0,2.15,12.8,176.5,208.63,171.92
2018,1,2,10,30,19.0,155.0,2.1,13.1,163.0,168.07,136.59
2018,1,2,10,45,20.5,161.0,2.0,13.4,170.0,175.42,142.45
2018,1,2,11,0,22.0,167.0,1.9,13.7,177.0,182.91,148.29
2018,1,2,11,15,11.0,139.5,1.85,13.9,144.5,144.09,115.75
2018,1,2,11,30,0.0,112.0,1.8,14.1,112.0,106.41,84.03
2018,1,2,11,45,0.0,112.5,1.8,14.35,112.5,106.83,84.31
2018,1,2,12,0,0.0,113.0,1.8,14.6,113.0,107.28,84.58
2018,1,2,12,15,1.5,127.0,1.8,14.75,127.5,122.93,97.53
2018,1,2,12,30,3.0,141.0,1.8,14.9,142.0,138.89,110.65
2018,1,2,12,45,2.5,143.5,1.8,15.05,144.5,141.24,112.5
2018,1,2,13,0,2.0,146.0,1.8,15.2,147.0,143.7,114.49
2018,1,2,13,15,1.0,131.0,1.8,15.25,131.5,127.2,100.95
2018,1,2,13,30,0.0,116.0,1.8,15.3,116.0,110.96,87.61
2018,1,2,13,45,0.0,105.0,1.75,15.35,105.0,99.83,78.49
2018,1,2,14,0,0.0,94.0,1.7,15.4,94.0,88.81,69.4
2018,1,2,14,15,6.0,93.5,1.65,15.35,95.5,92.82,73.08
2018,1,2,14,30,12.0,93.0,1.6,15.3,97.0,96.58,76.5
2018,1,2,14,45,40.5,104.5,1.55,15.2,117.5,133.23,107.83
2018,1,2,15,0,69.0,116.0,1.5,15.1,138.0,164.24,133.87
2018,1,2,15,15,70.0,104.5,1.5,15.1,124.0,150.25,121.9
2018,1,2,15,30,71.0,93.0,1.5,15.1,110.0,136.27,109.75
2018,1,2,15,45,57.5,77.0,1.4,14.4,89.0,109.71,86.99
2018,1,2,16,0,44.0,61.0,1.3,13.7,68.0,84.35,64.99
2018,1,2,16,15,30.0,45.5,1.3,13.45,49.5,60.68,44.11
2018,1,2,16,30,16.0,30.0,1.3,13.2,31.0,38.07,22.5
2018,1,2,16,45,15.5,17.0,1.35,13.0,17.5,21.51,0.0
2018,1,2,17,0,15.0,4.0,1.4,12.8,4.0,6.95,0.0
2018,1,2,17,15,7.5,2.0,1.4,12.65,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.15,10.7,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,2.0,10.8,1.0,1.39,0.0
2018,1,3,7,45,1.0,3.0,1.85,10.95,3.0,3.08,0.0
2018,1,3,8,0,0.0,5.0,1.7,11.1,5.0,4.62,0.0
2018,1,3,8,15,0.0,5.5,1.55,11.25,5.5,5.09,0.0
2018,1,3,8,30,0.0,6.0,1.4,11.4,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.5,1.2,11.55,7.5,6.94,0.35
2018,1,3,9,0,0.0,9.0,1.0,11.7,9.0,8.33,1.59
2018,1,3,9,15,0.0,12.0,1.0,11.9,12.0,11.12,4.02
2018,1,3,9,30,0.0,15.0,1.0,12.1,15.0,13.9,6.43
2018,1,3,9,45,0.0,16.0,0.95,12.25,16.0,14.83,7.23
2018,1,3,10,0,0.0,17.0,0.9,12.4,17.0,15.76,8.01
2018,1,3,10,15,0.0,18.5,1.2,12.45,18.5,17.16,9.19
2018,1,3,10,30,0.0,20.0,1.5,12.5,20.0,18.56,10.36
2018,1,3,10,45,0.0,23.0,1.75,12.6,23.0,21.35,12.72
2018,1,3,11,0,0.0,26.0,2.0,12.7,26.0,24.14,15.08
2018,1,3,11,15,0.0,41.0,2.35,12.75,41.0,38.1,26.98
2018,1,3,11,30,0.0,56.0,2.7,12.8,56.0,52.08,38.83
2018,1,3,11,45,0.0,58.5,3.1,12.8,58.5,54.41,40.77
2018,1,3,12,0,0.0,61.0,3.5,12.8,61.0,56.75,42.73
2018,1,3,12,15,0.0,60.5,3.75,12.85,60.5,56.28,42.32
2018,1,3,12,30,0.0,60.0,4.0,12.9,60.0,55.81,41.92
2018,1,3,12,45,0.0,53.5,4.2,12.95,53.5,49.75,36.78
2018,1,3,13,0,0.0,47.0,4.4,13.0,47.0,43.69,31.65
2018,1,3,13,15,0.0,49.0,4.4,13.0,49.0,45.55,33.26
2018,1,3,13,30,0.0,51.0,4.4,13.0,51.0,47.41,34.89
2018,1,3,13,45,0.0,43.5,4.35,13.0,43.5,40.42,28.97
2018,1,3,14,0,0.0,36.0,4.3,13.0,36.0,33.43,23.04
2018,1,3,14,15,0.0,36.0,4.0,13.0,36.0,33.43,23.09
2018,1,3,14,30,0.0,36.0,3.7,13.0,36.0,33.42,23.13
2018,1,3,14,45,0.5,59.5,3.4,13.0,59.5,55.64,42.22
2018,1,3,15,0,1.0,83.0,3.1,13.0,83.0,79.96,63.0
2018,1,3,15,15,0.5,74.0,3.1,13.0,74.0,70.93,55.27
2018,1,3,15,30,0.0,65.0,3.1,13.0,65.0,62.03,47.57
2018,1,3,15,45,0.0,52.5,3.05,12.85,52.5,49.66,36.83
2018,1,3,16,0,0.0,40.0,3.0,12.7,40.0,37.3,26.02
2018,1,3,16,15,0.0,29.5,3.25,12.7,29.5,27.4,17.17
2018,1,3,16,30,0.0,19.0,3.5,12.7,19.0,17.63,7.76
2018,1,3,16,45,8.0,11.5,3.7,12.65,11.5,12.91,0.0
2018,1,3,17,0,16.0,4.0,3.9,12.6,4.0,7.19,0.0
2018,1,3,17,15,8.0,2.0,4.2,12.65,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,3.7,12.05,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,3.8,12.3,6.0,10.25,0.0
2018,1,4,7,45,10.5,16.0,3.95,12.55,16.0,18.64,0.0
2018,1,4,8,0,0.0,26.0,4.1,12.8,26.0,24.71,13.56
2018,1,4,8,15,1.5,39.5,4.1,12.95,40.0,38.87,26.74
2018,1,4,8,30,3.0,53.0,4.1,13.1,54.0,52.98,39.24
2018,1,4,8,45,19.5,71.0,4.1,13.3,76.0,83.85,65.88
2018,1,4,9,0,36.0,89.0,4.1,13.5,98.0,112.94,91.02
2018,1,4,9,15,30.0,99.0,4.1,13.8,107.5,120.94,97.89
2018,1,4,9,30,24.0,109.0,4.1,14.1,117.0,128.62,104.24
2018,1,4,9,45,15.0,116.0,4.15,14.4,121.0,123.67,99.74
2018,1,4,10,0,6.0,123.0,4.2,14.7,125.0,124.69,100.14
2018,1,4,10,15,19.5,138.0,4.3,14.9,146.0,149.87,121.35
2018,1,4,10,30,33.0,153.0,4.4,15.1,167.0,185.16,150.73
2018,1,4,10,45,18.0,136.5,4.5,15.3,144.0,146.54,118.05
2018,1,4,11,0,3.0,120.0,4.6,15.5,121.0,117.35,93.13
2018,1,4,11,15,3.0,114.5,4.7,15.6,115.5,111.46,88.14
2018,1,4,11,30,3.0,109.0,4.8,15.7,110.0,105.72,83.27
2018,1,4,11,45,2.0,109.0,4.9,15.8,109.5,104.85,82.43
2018,1,4,12,0,1.0,109.0,5.0,15.9,109.0,103.99,81.62
2018,1,4,12,15,24.5,135.0,5.0,15.9,147.0,157.87,127.15
2018,1,4,12,30,48.0,161.0,5.0,15.9,185.0,206.72,168.05
2018,1,4,12,45,100.0,168.0,5.0,15.9,217.0,269.35,220.85
2018,1,4,13,0,152.0,175.0,5.0,15.9,249.0,318.87,262.49
2018,1,4,13,15,112.5,172.0,5.0,15.85,226.0,282.26,231.66
2018,1,4,13,30,73.0,169.0,5.0,15.8,203.0,234.83,192.05
2018,1,4,13,45,218.0,153.5,4.95,15.75,247.0,348.17,288.59
2018,1,4,14,0,363.0,138.0,4.9,15.7,291.0,443.09,367.79
2018,1,4,14,15,441.5,118.5,4.85,15.6,292.5,464.39,386.15
2018,1,4,14,30,520.0,99.0,4.8,15.5,294.0,484.75,403.35
2018,1,4,14,45,609.0,81.0,4.75,15.45,289.0,501.64,417.15
2018,1,4,15,0,698.0,63.0,4.7,15.4,284.0,506.73,420.63
2018,1,4,15,15,642.0,60.5,4.7,15.4,244.0,446.5,369.66
2018,1,4,15,30,586.0,58.0,4.7,15.4,204.0,386.45,317.95
2018,1,4,15,45,543.0,52.0,4.3,14.9,168.5,331.76,269.59
2018,1,4,16,0,500.0,46.0,3.9,14.4,133.0,279.88,222.45
2018,1,4,16,15,361.0,38.0,3.8,14.1,91.5,193.54,147.85
2018,1,4,16,30,222.0,30.0,3.7,13.8,50.0,119.99,81.37
2018,1,4,16,45,148.0,19.0,3.55,13.55,29.5,67.88,0.0
2018,1,4,17,0,74.0,8.0,3.4,13.3,9.0,23.38,0.0
2018,1,4,17,15,37.0,4.0,3.45,13.2,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,5,7,15,12.5,1.5,3.8,13.1,1.5,0.0,0.0
2018,1,5,7,30,25.0,3.0,3.8,13.2,3.0,8.22,0.0
2018,1,5,7,45,22.5,6.0,3.8,13.3,7.0,13.64,0.0
2018,1,5,8,0,20.0,9.0,3.8,13.4,11.0,18.53,8.37
2018,1,5,8,15,10.0,16.0,3.7,13.45,17.0,18.74,9.87
2018,1,5,8,30,0.0,23.0,3.6,13.5,23.0,21.33,12.45
2018,1,5,8,45,0.0,31.0,3.5,13.55,31.0,28.76,18.97
2018,1,5,9,0,0.0,39.0,3.4,13.6,39.0,36.21,25.46
2018,1,5,9,15,0.0,47.5,3.3,13.65,47.5,44.13,32.29
2018,1,5,9,30,0.0,56.0,3.2,13.7,56.0,52.06,39.06
2018,1,5,9,45,0.0,46.5,3.1,13.75,46.5,43.2,31.44
2018,1,5,10,0,0.0,37.0,3.0,13.8,37.0,34.35,23.84
2018,1,5,10,15,0.0,43.5,2.85,13.85,43.5,40.41,28.97
2018,1,5,10,30,0.0,50.0,2.7,13.9,50.0,46.47,34.07
2018,1,5,10,45,0.0,47.5,2.55,13.95,47.5,44.15,32.03
2018,1,5,11,0,0.0,45.0,2.4,14.0,45.0,41.82,30.01
2018,1,5,11,15,0.0,47.0,2.3,14.0,47.0,43.69,31.56
2018,1,5,11,30,0.0,49.0,2.2,14.0,49.0,45.55,33.11
2018,1,5,11,45,0.0,63.0,2.05,14.0,63.0,58.61,44.12
2018,1,5,12,0,0.0,77.0,1.9,14.0,77.0,71.69,55.08
2018,1,5,12,15,0.0,66.0,1.95,13.95,66.0,61.41,46.44
2018,1,5,12,30,0.0,55.0,2.0,13.9,55.0,51.15,37.81
2018,1,5,12,45,0.0,67.0,2.05,13.85,67.0,62.35,47.28
2018,1,5,13,0,0.0,79.0,2.1,13.8,79.0,73.55,56.75
2018,1,5,13,15,26.0,123.5,2.1,13.7,135.5,145.93,118.24
2018,1,5,13,30,52.0,168.0,2.1,13.6,192.0,217.3,177.68
2018,1,5,13,45,36.0,155.5,2.15,13.5,172.0,190.11,154.93
2018,1,5,14,0,20.0,143.0,2.2,13.4,152.0,155.27,125.95
2018,1,5,14,15,10.0,110.5,2.25,13.3,115.0,113.31,90.92
2018,1,5,14,30,0.0,78.0,2.3,13.2,78.0,73.02,56.83
2018,1,5,14,45,0.0,70.0,2.3,13.05,70.0,65.24,50.36
2018,1,5,15,0,0.0,62.0,2.3,12.9,62.0,57.66,43.97
2018,1,5,15,15,0.0,50.0,2.3,12.9,50.0,46.46,34.39
2018,1,5,15,30,0.0,38.0,2.3,12.9,38.0,35.28,24.74
2018,1,5,15,45,0.0,28.0,2.5,12.65,28.0,25.97,16.67
2018,1,5,16,0,0.0,18.0,2.7,12.4,18.0,16.68,8.58
2018,1,5,16,15,0.0,14.0,2.8,12.25,14.0,12.97,5.22
2018,1,5,16,30,0.0,10.0,2.9,12.1,10.0,9.26,1.59
2018,1,5,16,45,3.0,6.0,3.0,11.95,6.0,6.43,0.0
2018,1,5,17,0,6.0,2.0,3.1,11.8,2.0,3.2,0.0
2018,1,5,17,15,3.0,1.0,3.2,11.75,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,6,7,15,23.0,4.0,2.4,10.1,4.0,0.0,0.0
2018,1,6,7,30,46.0,8.0,2.4,10.3,8.0,17.45,0.0
2018,1,6,7,45,201.0,19.5,2.45,10.55,36.0,83.43,0.0
2018,1,6,8,0,356.0,31.0,2.5,10.8,64.0,164.82,114.91
2018,1,6,8,15,484.5,35.5,2.5,10.95,106.0,236.87,183.15
2018,1,6,8,30,613.0,40.0,2.5,11.1,148.0,318.17,255.07
2018,1,6,8,45,668.0,43.5,2.5,11.3,188.5,378.4,309.44
2018,1,6,9,0,723.0,47.0,2.5,11.5,229.0,442.08,365.06
2018,1,6,9,15,564.0,75.0,2.55,11.65,230.5,420.9,350.18
2018,1,6,9,30,405.0,103.0,2.6,11.8,232.0,377.95,315.84
2018,1,6,9,45,318.5,127.5,2.6,11.95,236.0,356.63,298.22
2018,1,6,10,0,232.0,152.0,2.6,12.1,240.0,338.98,282.39
2018,1,6,10,15,382.5,139.5,2.75,12.25,297.0,448.4,373.43
2018,1,6,10,30,533.0,127.0,2.9,12.4,354.0,554.86,459.62
2018,1,6,10,45,577.5,125.0,3.05,12.55,382.5,604.98,498.64
2018,1,6,11,0,622.0,123.0,3.2,12.7,411.0,650.36,534.04
2018,1,6,11,15,638.5,124.0,3.3,12.8,427.5,676.06,553.22
2018,1,6,11,30,655.0,125.0,3.4,12.9,444.0,699.72,570.81
2018,1,6,11,45,690.5,117.0,3.5,12.95,458.0,726.21,590.69
2018,1,6,12,0,726.0,109.0,3.6,13.0,472.0,750.15,608.66
2018,1,6,12,15,759.0,97.5,3.5,13.05,477.5,760.74,615.8
2018,1,6,12,30,792.0,86.0,3.4,13.1,483.0,772.93,624.3
2018,1,6,12,45,808.5,85.5,3.25,13.15,485.5,781.22,629.72
2018,1,6,13,0,825.0,85.0,3.1,13.2,488.0,786.09,632.7
2018,1,6,13,15,829.5,79.0,3.05,13.2,474.0,771.19,621.83
2018,1,6,13,30,834.0,73.0,3.0,13.2,460.0,752.91,608.68
2018,1,6,13,45,766.5,80.5,2.95,13.2,423.5,693.31,564.47
2018,1,6,14,0,699.0,88.0,2.9,13.2,387.0,637.18,522.6
2018,1,6,14,15,723.0,78.5,3.0,13.1,370.0,619.29,510.51
2018,1,6,14,30,747.0,69.0,3.1,13.0,353.0,601.19,497.39
2018,1,6,14,45,729.5,66.5,3.2,12.9,323.0,560.76,465.32
2018,1,6,15,0,712.0,64.0,3.3,12.8,293.0,519.26,431.55
2018,1,6,15,15,700.5,58.0,3.3,12.8,260.0,476.35,395.25
2018,1,6,15,30,689.0,52.0,3.3,12.8,227.0,432.46,356.84
2018,1,6,15,45,653.5,47.0,3.15,12.25,189.5,377.63,308.53
2018,1,6,16,0,618.0,42.0,3.0,11.7,152.0,324.48,260.0
2018,1,6,16,15,533.0,36.0,2.9,11.4,112.5,253.78,196.18
2018,1,6,16,30,448.0,30.0,2.8,11.1,73.0,194.85,137.37
2018,1,6,16,45,282.0,20.0,2.75,10.8,42.5,107.16,4.07
2018,1,6,17,0,116.0,10.0,2.7,10.5,12.0,34.7,0.0
2018,1,6,17,15,58.0,5.0,2.65,10.35,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,7,7,15,8.0,1.5,2.55,7.85,1.5,0.0,0.0
2018,1,7,7,30,16.0,3.0,2.5,8.0,3.0,6.26,0.0
2018,1,7,7,45,8.0,8.5,2.45,8.2,8.5,10.1,0.0
2018,1,7,8,0,0.0,14.0,2.4,8.4,14.0,12.97,4.64
2018,1,7,8,15,0.0,20.5,2.5,8.55,20.5,19.01,10.5
2018,1,7,8,30,0.0,27.0,2.6,8.7,27.0,25.05,15.99
2018,1,7,8,45,0.0,33.5,2.65,8.85,33.5,31.09,21.43
2018,1,7,9,0,0.0,40.0,2.7,9.0,40.0,37.14,26.8
2018,1,7,9,15,0.0,46.5,2.75,9.25,46.5,43.2,32.09
2018,1,7,9,30,0.0,53.0,2.8,9.5,53.0,49.26,37.31
2018,1,7,9,45,0.0,64.5,2.8,9.7,64.5,59.99,46.53
2018,1,7,10,0,0.0,76.0,2.8,9.9,76.0,70.98,55.88
2018,1,7,10,15,0.0,87.5,2.8,10.15,87.5,82.35,65.46
2018,1,7,10,30,0.0,99.0,2.8,10.4,99.0,93.8,75.04
2018,1,7,10,45,0.0,103.5,2.75,10.65,103.5,98.14,78.52
2018,1,7,11,0,0.0,108.0,2.7,10.9,108.0,102.52,82.05
2018,1,7,11,15,0.0,115.0,2.55,11.05,115.0,109.52,87.79
2018,1,7,11,30,0.0,122.0,2.4,11.2,122.0,116.57,93.58
2018,1,7,11,45,0.0,104.5,2.25,11.4,104.5,98.59,78.32
2018,1,7,12,0,0.0,87.0,2.1,11.6,87.0,81.1,63.51
2018,1,7,12,15,0.5,98.5,1.95,11.7,99.0,92.93,73.48
2018,1,7,12,30,1.0,110.0,1.8,11.8,111.0,104.93,83.54
2018,1,7,12,45,1.5,133.5,1.65,11.9,134.5,129.61,104.12
2018,1,7,13,0,2.0,157.0,1.5,12.0,158.0,155.16,125.24
2018,1,7,13,15,2.5,155.0,1.35,12.0,156.0,153.71,124.03
2018,1,7,13,30,3.0,153.0,1.2,12.0,154.0,152.35,123.0
2018,1,7,13,45,2.0,141.0,1.05,12.0,141.5,139.08,112.07
2018,1,7,14,0,1.0,129.0,0.9,12.0,129.0,125.98,101.28
2018,1,7,14,15,0.5,121.5,0.9,11.9,121.5,118.21,95.01
2018,1,7,14,30,0.0,114.0,0.9,11.8,114.0,110.56,88.78
2018,1,7,14,45,0.5,103.0,0.9,11.7,103.0,99.9,79.99
2018,1,7,15,0,1.0,92.0,0.9,11.6,92.0,89.28,71.14
2018,1,7,15,15,0.5,83.0,0.9,11.6,83.0,80.3,63.53
2018,1,7,15,30,0.0,74.0,0.9,11.6,74.0,71.46,55.92
2018,1,7,15,45,0.0,61.0,0.9,11.35,61.0,58.57,44.77
2018,1,7,16,0,0.0,48.0,0.9,11.1,48.0,45.7,33.5
2018,1,7,16,15,0.0,36.0,0.85,11.0,36.0,33.92,23.01
2018,1,7,16,30,0.0,24.0,0.8,10.9,24.0,22.29,12.23
2018,1,7,16,45,0.0,14.0,0.75,10.85,14.0,12.99,0.0
2018,1,7,17,0,0.0,4.0,0.7,10.8,4.0,3.81,0.0
2018,1,7,17,15,0.0,2.0,0.75,10.7,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,11.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,11.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,4.8,11.45,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.0,11.6,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.15,11.75,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.3,11.9,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,5.5,12.05,8.5,7.87,1.12
2018,1,8,9,0,0.0,10.0,5.7,12.2,10.0,9.26,2.35
2018,1,8,9,15,0.0,15.0,5.8,12.3,15.0,13.9,6.37
2018,1,8,9,30,0.0,20.0,5.9,12.4,20.0,18.54,10.38
2018,1,8,9,45,0.0,18.5,6.0,12.5,18.5,17.15,9.16
2018,1,8,10,0,0.0,17.0,6.1,12.6,17.0,15.76,7.94
2018,1,8,10,15,0.0,18.0,6.1,12.65,18.0,16.7,8.72
2018,1,8,10,30,0.0,19.0,6.1,12.7,19.0,17.63,9.49
2018,1,8,10,45,0.0,22.0,6.15,12.8,22.0,20.42,11.86
2018,1,8,11,0,0.0,25.0,6.2,12.9,25.0,23.21,14.22
2018,1,8,11,15,0.0,27.5,6.3,12.95,27.5,25.54,16.18
2018,1,8,11,30,0.0,30.0,6.4,13.0,30.0,27.87,18.14
2018,1,8,11,45,0.0,30.0,6.5,13.1,30.0,27.87,18.12
2018,1,8,12,0,0.0,30.0,6.6,13.2,30.0,27.87,18.1
2018,1,8,12,15,0.0,35.0,6.5,13.25,35.0,32.52,22.06
2018,1,8,12,30,0.0,40.0,6.4,13.3,40.0,37.18,26.01
2018,1,8,12,45,0.0,39.0,6.3,13.35,39.0,36.24,25.22
2018,1,8,13,0,0.0,38.0,6.2,13.4,38.0,35.31,24.44
2018,1,8,13,15,0.0,39.5,6.1,13.4,39.5,36.7,25.65
2018,1,8,13,30,0.0,41.0,6.0,13.4,41.0,38.1,26.87
2018,1,8,13,45,0.0,45.0,5.9,13.4,45.0,41.82,30.08
2018,1,8,14,0,0.0,49.0,5.8,13.4,49.0,45.54,33.3
2018,1,8,14,15,0.0,42.0,5.7,13.35,42.0,39.01,27.79
2018,1,8,14,30,0.0,35.0,5.6,13.3,35.0,32.49,22.26
2018,1,8,14,45,0.5,38.5,5.5,13.25,38.5,36.07,25.39
2018,1,8,15,0,1.0,42.0,5.4,13.2,42.0,39.61,28.47
2018,1,8,15,15,16.0,49.5,5.4,13.2,53.5,56.66,43.36
2018,1,8,15,30,31.0,57.0,5.4,13.2,65.0,72.33,56.76
2018,1,8,15,45,34.5,50.0,5.45,13.1,57.5,65.69,50.72
2018,1,8,16,0,38.0,43.0,5.5,13.0,50.0,63.93,48.57
2018,1,8,16,15,28.0,33.5,5.4,12.95,38.0,43.54,30.54
2018,1,8,16,30,18.0,24.0,5.3,12.9,26.0,29.29,17.45
2018,1,8,16,45,19.0,16.0,5.2,12.85,17.0,23.24,2.01
2018,1,8,17,0,20.0,8.0,5.1,12.8,8.0,12.04,0.0
2018,1,8,17,15,10.0,4.0,4.9,12.8,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,12.0,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,12.1,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.5,4.35,12.2,4.5,4.16,0.0
2018,1,9,8,0,0.0,7.0,4.8,12.3,7.0,6.48,0.0
2018,1,9,8,15,0.0,9.0,5.1,12.3,9.0,8.33,1.32
2018,1,9,8,30,0.0,11.0,5.4,12.3,11.0,10.18,3.03
2018,1,9,8,45,0.0,16.0,5.7,12.35,16.0,14.82,7.09
2018,1,9,9,0,0.0,21.0,6.0,12.4,21.0,19.47,11.15
2018,1,9,9,15,7.5,56.5,5.95,12.4,59.0,56.72,43.38
2018,1,9,9,30,15.0,92.0,5.9,12.4,97.0,97.71,78.63
2018,1,9,9,45,10.0,86.5,5.9,12.4,90.0,88.48,70.6
2018,1,9,10,0,5.0,81.0,5.9,12.4,83.0,79.37,62.63
2018,1,9,10,15,2.5,58.0,5.75,12.4,59.0,55.69,42.26
2018,1,9,10,30,0.0,35.0,5.6,12.4,35.0,32.5,22.28
2018,1,9,10,45,0.0,43.0,5.45,12.4,43.0,39.95,28.62
2018,1,9,11,0,0.0,51.0,5.3,12.4,51.0,47.41,34.94
2018,1,9,11,15,0.0,62.0,5.35,12.4,62.0,57.68,43.63
2018,1,9,11,30,0.0,73.0,5.4,12.4,73.0,67.95,52.3
2018,1,9,11,45,0.0,61.5,5.4,12.4,61.5,57.22,43.16
2018,1,9,12,0,0.0,50.0,5.4,12.4,50.0,46.49,34.04
2018,1,9,12,15,0.0,52.0,5.6,12.4,52.0,48.36,35.62
2018,1,9,12,30,0.0,54.0,5.8,12.4,54.0,50.22,37.21
2018,1,9,12,45,57.0,105.5,6.0,12.4,133.5,161.57,133.47
2018,1,9,13,0,114.0,157.0,6.2,12.4,213.0,267.05,222.97
2018,1,9,13,15,67.5,142.0,6.35,12.4,175.0,199.74,165.55
2018,1,9,13,30,21.0,127.0,6.5,12.4,137.0,145.62,118.73
2018,1,9,13,45,20.0,127.0,6.6,12.4,136.0,144.8,118.16
2018,1,9,14,0,19.0,127.0,6.7,12.4,135.0,136.96,111.64
2018,1,9,14,15,10.5,113.0,6.75,12.4,117.5,116.09,93.86
2018,1,9,14,30,2.0,99.0,6.8,12.4,100.0,95.82,76.52
2018,1,9,14,45,1.0,77.5,6.8,12.4,78.0,73.36,57.44
2018,1,9,15,0,0.0,56.0,6.8,12.4,56.0,52.06,39.22
2018,1,9,15,15,0.0,46.0,6.8,12.4,46.0,42.73,31.23
2018,1,9,15,30,0.0,36.0,6.8,12.4,36.0,33.42,23.17
2018,1,9,15,45,30.5,32.5,6.95,12.25,38.0,49.21,36.83
2018,1,9,16,0,61.0,29.0,7.1,12.1,40.0,62.12,47.24
2018,1,9,16,15,30.5,20.5,7.15,12.05,26.0,33.55,22.3
2018,1,9,16,30,0.0,12.0,7.2,12.0,12.0,11.11,3.32
2018,1,9,16,45,3.5,8.0,7.25,11.9,8.0,8.47,0.0
2018,1,9,17,0,7.0,4.0,7.3,11.8,4.0,5.37,0.0
2018,1,9,17,15,3.5,2.0,7.4,11.75,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.55,11.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,11.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,11.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,10.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,10.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,10.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,10.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,10.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,10.05,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,9.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,9.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,9.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,9.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,9.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,9.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,10,7,15,8.5,2.5,3.45,10.35,2.5,0.0,0.0
2018,1,10,7,30,17.0,5.0,3.3,10.5,5.0,8.34,0.0
2018,1,10,7,45,8.5,14.5,3.15,10.65,14.5,16.15,0.0
2018,1,10,8,0,0.0,24.0,3.0,10.8,24.0,22.29,11.96
2018,1,10,8,15,0.5,36.5,3.0,10.9,36.5,34.82,23.67
2018,1,10,8,30,1.0,49.0,3.0,11.0,49.0,47.36,34.85
2018,1,10,8,45,3.0,64.5,3.05,11.1,65.0,63.97,49.43
2018,1,10,9,0,5.0,80.0,3.1,11.2,81.0,80.76,64.06
2018,1,10,9,15,58.5,102.5,3.2,11.3,121.0,140.52,115.87
2018,1,10,9,30,112.0,125.0,3.3,11.4,161.0,208.98,174.5
2018,1,10,9,45,91.0,138.0,3.4,11.5,169.5,214.25,178.44
2018,1,10,10,0,70.0,151.0,3.5,11.6,178.0,207.92,172.61
2018,1,10,10,15,37.5,133.0,3.65,11.65,147.5,164.29,135.25
2018,1,10,10,30,5.0,115.0,3.8,11.7,117.0,113.97,91.82
2018,1,10,10,45,2.5,120.5,3.95,11.8,121.5,117.55,94.64
2018,1,10,11,0,0.0,126.0,4.1,11.9,126.0,121.06,97.35
2018,1,10,11,15,1.5,135.5,4.05,11.95,136.0,131.94,106.39
2018,1,10,11,30,3.0,145.0,4.0,12.0,146.0,142.95,115.53
2018,1,10,11,45,2.0,139.0,3.95,12.1,140.0,135.65,109.26
2018,1,10,12,0,1.0,133.0,3.9,12.2,134.0,128.47,103.14
2018,1,10,12,15,8.0,136.5,3.8,12.25,141.0,137.9,111.28
2018,1,10,12,30,15.0,140.0,3.7,12.3,148.0,147.38,119.43
2018,1,10,12,45,10.0,134.5,3.55,12.35,139.5,137.5,110.99
2018,1,10,13,0,5.0,129.0,3.4,12.4,131.0,127.74,102.67
2018,1,10,13,15,2.5,118.5,3.25,12.45,119.5,114.97,91.95
2018,1,10,13,30,0.0,108.0,3.1,12.5,108.0,102.38,81.36
2018,1,10,13,45,14.5,110.0,2.9,12.55,116.5,115.74,93.24
2018,1,10,14,0,29.0,112.0,2.7,12.6,125.0,134.61,109.63
2018,1,10,14,15,14.5,99.0,2.65,12.65,105.5,104.29,83.73
2018,1,10,14,30,0.0,86.0,2.6,12.7,86.0,80.98,63.67
2018,1,10,14,45,13.0,96.0,2.5,12.75,100.5,100.27,80.49
2018,1,10,15,0,26.0,106.0,2.4,12.8,115.0,125.48,102.04
2018,1,10,15,15,21.0,97.0,2.4,12.8,103.5,112.57,90.96
2018,1,10,15,30,16.0,88.0,2.4,12.8,92.0,95.1,75.95
2018,1,10,15,45,8.0,71.0,2.2,12.55,73.0,73.19,57.07
2018,1,10,16,0,0.0,54.0,2.0,12.3,54.0,52.02,38.75
2018,1,10,16,15,174.0,41.5,1.95,12.15,60.5,127.8,99.44
2018,1,10,16,30,348.0,29.0,1.9,12.0,67.0,164.56,119.87
2018,1,10,16,45,241.5,21.0,1.9,11.8,41.5,101.88,41.37
2018,1,10,17,0,135.0,13.0,1.9,11.6,16.0,42.78,0.0
2018,1,10,17,15,67.5,6.5,1.9,11.55,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,11,7,15,6.0,1.5,0.3,11.05,1.5,0.0,0.0
2018,1,11,7,30,12.0,3.0,0.3,11.1,3.0,5.37,0.0
2018,1,11,7,45,8.5,13.0,0.35,11.2,13.0,14.45,0.0
2018,1,11,8,0,5.0,23.0,0.4,11.3,23.0,22.93,12.47
2018,1,11,8,15,13.0,35.5,0.6,11.45,37.5,40.35,28.19
2018,1,11,8,30,21.0,48.0,0.8,11.6,52.0,57.29,43.19
2018,1,11,8,45,27.5,62.5,1.0,11.75,69.0,76.65,60.21
2018,1,11,9,0,34.0,77.0,1.2,11.9,86.0,96.59,77.59
2018,1,11,9,15,50.5,95.5,1.3,12.05,111.0,127.45,104.13
2018,1,11,9,30,67.0,114.0,1.4,12.2,136.0,159.71,131.55
2018,1,11,9,45,90.5,127.0,1.5,12.35,160.0,200.27,165.66
2018,1,11,10,0,114.0,140.0,1.6,12.5,184.0,233.87,193.66
2018,1,11,10,15,98.5,155.0,1.55,12.65,195.0,243.75,200.91
2018,1,11,10,30,83.0,170.0,1.5,12.8,206.0,241.45,198.24
2018,1,11,10,45,89.5,187.0,1.4,12.95,227.5,267.85,219.27
2018,1,11,11,0,96.0,204.0,1.3,13.1,249.0,294.52,240.09
2018,1,11,11,15,150.0,211.0,1.2,13.2,284.0,359.34,292.12
2018,1,11,11,30,204.0,218.0,1.1,13.3,319.0,413.47,334.53
2018,1,11,11,45,258.0,216.0,1.0,13.4,346.0,470.56,378.25
2018,1,11,12,0,312.0,214.0,0.9,13.5,373.0,514.58,411.31
2018,1,11,12,15,306.5,215.0,0.9,13.5,371.5,512.01,408.77
2018,1,11,12,30,301.0,216.0,0.9,13.5,370.0,508.27,405.86
2018,1,11,12,45,317.5,209.5,0.95,13.5,370.0,512.49,410.0
2018,1,11,13,0,334.0,203.0,1.0,13.5,370.0,515.28,413.0
2018,1,11,13,15,283.0,203.5,1.1,13.5,342.5,470.68,378.89
2018,1,11,13,30,232.0,204.0,1.2,13.5,315.0,413.99,335.4
2018,1,11,13,45,297.0,185.5,1.3,13.45,321.0,449.46,365.46
2018,1,11,14,0,362.0,167.0,1.4,13.4,327.0,468.44,382.08
2018,1,11,14,15,465.0,136.5,1.4,13.35,328.5,508.31,414.76
2018,1,11,14,30,568.0,106.0,1.4,13.3,330.0,533.12,435.17
2018,1,11,14,45,538.5,101.0,1.4,13.2,298.5,487.67,399.36
