Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,15,89.0,251.5,5.6,11.75,307.0,343.17,281.78
2018,2,11,12,30,163.0,288.0,5.9,11.7,390.0,466.41,382.77
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,478.91,393.42
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,490.54,403.73
2018,2,11,13,15,110.5,238.5,6.8,11.5,306.5,358.87,296.19
2018,2,11,13,30,25.0,192.0,7.2,11.4,207.0,217.99,178.29
2018,2,11,13,45,20.0,159.0,7.65,11.3,170.5,177.34,144.81
2018,2,11,14,0,15.0,126.0,8.1,11.2,134.0,131.64,106.63
2018,2,11,14,15,94.0,160.5,8.15,11.15,209.0,247.62,206.82
2018,2,11,14,30,173.0,195.0,8.2,11.1,284.0,344.49,289.52
2018,2,11,14,45,156.0,189.0,8.3,11.1,265.0,319.78,268.68
2018,2,11,15,0,139.0,183.0,8.4,11.1,246.0,295.93,248.61
2018,2,11,15,15,289.5,153.5,8.4,11.1,270.0,363.95,308.7
2018,2,11,15,30,440.0,124.0,8.4,11.1,294.0,418.35,355.65
2018,2,11,15,45,263.5,119.0,8.3,10.9,217.5,283.77,240.12
2018,2,11,16,0,87.0,114.0,8.2,10.7,141.0,168.5,140.09
2018,2,11,16,15,135.5,93.0,8.05,10.55,127.0,163.13,134.99
2018,2,11,16,30,184.0,72.0,7.9,10.4,113.0,158.16,128.8
2018,2,11,16,45,318.0,56.5,7.7,10.2,107.0,183.5,145.0
2018,2,11,17,0,452.0,41.0,7.5,10.0,101.0,187.83,139.02
2018,2,11,17,15,282.5,29.0,7.5,9.95,61.0,107.94,66.09
2018,2,11,17,30,113.0,17.0,7.5,9.9,21.0,35.78,0.0
2018,2,11,17,45,56.5,8.5,7.45,9.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,9.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.25,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,7.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,2,12,6,45,28.0,3.0,5.05,7.9,2.5,0.0,0.0
2018,2,12,7,0,56.0,6.0,5.0,8.1,5.0,0.0,0.0
2018,2,12,7,15,208.0,16.5,5.1,8.45,30.5,50.06,0.0
2018,2,12,7,30,360.0,27.0,5.2,8.8,56.0,119.6,68.67
2018,2,12,7,45,489.0,33.5,5.25,9.1,101.5,184.33,134.24
2018,2,12,8,0,618.0,40.0,5.3,9.4,147.0,264.76,206.59
2018,2,12,8,15,586.0,52.5,5.2,9.6,178.5,303.51,246.62
2018,2,12,8,30,554.0,65.0,5.1,9.8,210.0,335.97,279.15
2018,2,12,8,45,599.0,72.5,5.0,10.0,256.0,397.01,333.39
2018,2,12,9,0,644.0,80.0,4.9,10.2,302.0,461.26,388.68
2018,2,12,9,15,759.0,69.5,4.75,10.4,363.5,547.3,460.76
2018,2,12,9,30,874.0,59.0,4.6,10.6,425.0,638.82,535.23
2018,2,12,9,45,888.5,62.5,4.45,10.75,463.5,689.2,573.16
2018,2,12,10,0,903.0,66.0,4.3,10.9,502.0,737.96,608.2
2018,2,12,10,15,908.0,69.5,4.2,11.05,532.5,777.59,635.88
2018,2,12,10,30,913.0,73.0,4.1,11.2,563.0,814.4,661.17
2018,2,12,10,45,931.0,71.5,4.0,11.4,591.5,852.84,687.42
2018,2,12,11,0,949.0,70.0,3.9,11.6,620.0,888.73,711.48
2018,2,12,11,15,954.5,71.0,3.85,11.7,638.5,914.06,728.22
2018,2,12,11,30,960.0,72.0,3.8,11.8,657.0,935.86,742.48
2018,2,12,11,45,963.0,72.5,3.75,11.95,667.5,951.17,752.01
2018,2,12,12,0,966.0,73.0,3.7,12.1,678.0,962.66,758.96
2018,2,12,12,15,965.5,73.5,3.7,12.2,680.0,967.1,761.55
2018,2,12,12,30,965.0,74.0,3.7,12.3,682.0,967.58,761.56
2018,2,12,12,45,962.0,74.5,3.65,12.4,676.0,961.87,757.03
2018,2,12,13,0,959.0,75.0,3.6,12.5,670.0,952.28,749.97
2018,2,12,13,15,954.5,75.0,3.6,12.55,656.5,936.94,739.49
2018,2,12,13,30,950.0,75.0,3.6,12.6,643.0,917.92,726.53
2018,2,12,13,45,942.5,73.5,3.55,12.7,621.0,890.98,707.53
2018,2,12,14,0,935.0,72.0,3.5,12.8,599.0,860.76,686.23
2018,2,12,14,15,923.5,71.0,3.5,12.8,570.0,824.85,661.29
2018,2,12,14,30,912.0,70.0,3.5,12.8,541.0,786.27,634.22
2018,2,12,14,45,896.0,68.5,3.5,12.8,505.5,741.38,602.17
2018,2,12,15,0,880.0,67.0,3.5,12.8,470.0,694.66,568.34
2018,2,12,15,15,858.0,64.5,3.5,12.8,429.0,641.3,528.04
2018,2,12,15,30,836.0,62.0,3.5,12.8,388.0,591.15,487.73
2018,2,12,15,45,804.0,59.0,3.4,12.65,342.5,530.05,437.61
2018,2,12,16,0,772.0,56.0,3.3,12.5,297.0,469.88,386.7
2018,2,12,16,15,724.0,52.0,3.25,12.1,249.5,402.55,328.75
2018,2,12,16,30,676.0,48.0,3.2,11.7,202.0,338.63,271.73
2018,2,12,16,45,530.5,46.0,3.15,11.3,149.0,248.65,193.54
2018,2,12,17,0,385.0,44.0,3.1,10.9,96.0,171.85,126.85
2018,2,12,17,15,231.0,30.0,3.25,10.7,57.5,96.8,60.73
2018,2,12,17,30,77.0,16.0,3.4,10.5,19.0,28.69,0.0
2018,2,12,17,45,38.5,8.0,3.5,10.3,9.5,7.63,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,6.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.45,6.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.45,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,6.6,6.0,0.0,0.0
2018,2,13,7,15,143.5,18.0,3.75,6.95,27.0,41.04,0.0
2018,2,13,7,30,229.0,29.0,3.8,7.3,48.0,92.71,56.16
2018,2,13,7,45,369.0,39.0,3.85,7.6,93.5,158.96,117.65
2018,2,13,8,0,509.0,49.0,3.9,7.9,139.0,240.2,189.15
2018,2,13,8,15,604.0,53.0,3.75,8.35,191.0,312.2,254.08
2018,2,13,8,30,699.0,57.0,3.6,8.8,243.0,391.53,324.14
2018,2,13,8,45,749.0,59.5,3.5,9.2,292.0,457.08,381.44
2018,2,13,9,0,799.0,62.0,3.4,9.6,341.0,525.77,439.32
2018,2,13,9,15,828.5,64.0,3.25,10.1,385.0,584.25,486.72
2018,2,13,9,30,858.0,66.0,3.1,10.6,429.0,643.06,532.59
2018,2,13,9,45,880.5,67.0,3.0,11.05,468.5,691.06,567.9
2018,2,13,10,0,903.0,68.0,2.9,11.5,508.0,742.37,603.65
2018,2,13,10,15,916.0,69.5,2.7,11.75,541.0,785.73,632.47
2018,2,13,10,30,929.0,71.0,2.5,12.0,574.0,826.77,658.9
2018,2,13,10,45,937.5,72.5,2.35,12.3,600.0,861.55,680.47
2018,2,13,11,0,946.0,74.0,2.2,12.6,626.0,893.29,699.49
2018,2,13,11,15,952.0,74.5,2.0,12.8,644.5,918.42,713.25
2018,2,13,11,30,958.0,75.0,1.8,13.0,663.0,940.05,724.28
2018,2,13,11,45,961.0,76.0,1.6,13.2,674.0,955.95,731.08
2018,2,13,12,0,964.0,77.0,1.4,13.4,685.0,968.04,735.09
2018,2,13,12,15,965.0,77.0,1.3,13.55,687.5,973.22,736.13
2018,2,13,12,30,966.0,77.0,1.2,13.7,690.0,974.45,734.72
2018,2,13,12,45,965.0,76.0,1.05,13.9,684.0,968.72,727.77
2018,2,13,13,0,964.0,75.0,0.9,14.1,678.0,959.05,718.36
2018,2,13,13,15,959.5,74.5,0.85,14.2,664.0,943.02,707.19
2018,2,13,13,30,955.0,74.0,0.8,14.3,650.0,923.27,693.81
2018,2,13,13,45,947.5,73.5,0.7,14.4,628.5,897.4,675.53
2018,2,13,14,0,940.0,73.0,0.6,14.5,607.0,868.21,655.2
2018,2,13,14,15,929.0,72.0,0.6,14.5,578.0,832.49,632.69
2018,2,13,14,30,918.0,71.0,0.6,14.5,549.0,794.04,608.21
2018,2,13,14,45,876.0,74.5,0.6,14.5,506.5,735.81,569.66
2018,2,13,15,0,834.0,78.0,0.6,14.5,464.0,682.41,533.99
2018,2,13,15,15,810.5,75.0,0.6,14.5,423.0,628.72,495.9
2018,2,13,15,30,787.0,72.0,0.6,14.5,382.0,574.55,455.68
2018,2,13,15,45,750.0,68.5,0.8,14.2,336.5,512.07,409.97
2018,2,13,16,0,713.0,65.0,1.0,13.9,291.0,451.1,362.77
2018,2,13,16,15,668.5,59.5,1.1,13.45,244.5,388.37,311.36
2018,2,13,16,30,624.0,54.0,1.2,13.0,198.0,327.02,258.82
2018,2,13,16,45,566.0,46.5,1.3,12.55,154.0,262.39,201.93
2018,2,13,17,0,508.0,39.0,1.4,12.1,110.0,203.49,148.38
2018,2,13,17,15,371.0,29.5,1.5,11.85,70.5,130.18,82.45
2018,2,13,17,30,234.0,20.0,1.6,11.6,31.0,66.3,0.0
2018,2,13,17,45,117.0,10.0,1.7,11.35,15.5,23.51,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,8.8,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,8.8,6.0,5.72,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.0,34.5,53.13,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.2,63.0,127.54,78.98
2018,2,14,7,45,471.5,39.0,0.9,9.4,107.0,188.82,138.06
2018,2,14,8,0,575.0,47.0,0.8,9.6,151.0,261.56,202.25
2018,2,14,8,15,636.0,52.0,0.95,9.9,198.5,324.88,259.32
2018,2,14,8,30,697.0,57.0,1.1,10.2,246.0,391.97,318.18
2018,2,14,8,45,731.0,61.5,1.2,10.5,291.0,451.67,369.38
2018,2,14,9,0,765.0,66.0,1.3,10.8,336.0,513.04,420.13
2018,2,14,9,15,664.5,93.0,1.55,11.2,348.5,522.41,428.6
2018,2,14,9,30,564.0,120.0,1.8,11.6,361.0,517.84,425.25
2018,2,14,9,45,350.0,148.0,2.1,11.95,302.0,421.78,347.88
2018,2,14,10,0,136.0,176.0,2.4,12.3,243.0,289.56,238.24
2018,2,14,10,15,105.0,204.5,2.55,12.45,258.0,302.91,248.13
2018,2,14,10,30,74.0,233.0,2.7,12.6,273.0,302.49,246.3
2018,2,14,10,45,71.5,243.5,2.85,12.8,284.0,313.76,254.8
2018,2,14,11,0,69.0,254.0,3.0,13.0,295.0,324.78,263.04
2018,2,14,11,15,125.5,271.0,3.1,13.1,347.5,407.43,329.69
2018,2,14,11,30,182.0,288.0,3.2,13.2,400.0,479.15,386.49
2018,2,14,11,45,313.0,265.5,3.35,13.35,462.5,586.59,472.28
2018,2,14,12,0,444.0,243.0,3.5,13.5,525.0,695.84,557.17
2018,2,14,12,15,434.0,247.0,3.6,13.5,523.5,693.34,554.56
2018,2,14,12,30,424.0,251.0,3.7,13.5,522.0,688.8,551.21
2018,2,14,12,45,586.5,196.5,3.8,13.5,568.0,773.17,619.11
2018,2,14,13,0,749.0,142.0,3.9,13.5,614.0,858.81,682.84
2018,2,14,13,15,842.5,111.0,4.05,13.4,631.0,892.1,707.87
2018,2,14,13,30,936.0,80.0,4.2,13.3,648.0,916.16,726.74
2018,2,14,13,45,900.5,86.5,4.35,13.2,618.0,875.09,698.93
2018,2,14,14,0,865.0,93.0,4.5,13.1,588.0,838.58,674.62
2018,2,14,14,15,848.5,92.5,4.7,12.9,558.5,800.61,649.33
2018,2,14,14,30,832.0,92.0,4.9,12.7,529.0,760.43,621.85
2018,2,14,14,45,810.0,89.0,5.1,12.55,491.5,711.43,586.87
2018,2,14,15,0,788.0,86.0,5.3,12.4,454.0,661.26,550.23
2018,2,14,15,15,807.0,76.0,5.3,12.4,424.5,629.16,524.92
2018,2,14,15,30,826.0,66.0,5.3,12.4,395.0,592.91,495.24
2018,2,14,15,45,791.0,64.0,5.5,11.8,349.5,531.44,445.18
2018,2,14,16,0,756.0,62.0,5.7,11.2,304.0,471.15,394.23
2018,2,14,16,15,695.0,58.0,5.6,10.85,253.5,398.2,330.36
2018,2,14,16,30,634.0,54.0,5.5,10.5,203.0,332.01,270.57
2018,2,14,16,45,582.0,47.0,5.4,10.15,159.5,269.36,212.46
2018,2,14,17,0,530.0,40.0,5.3,9.8,116.0,211.69,157.75
2018,2,14,17,15,388.5,31.0,5.3,9.6,75.0,136.22,89.11
2018,2,14,17,30,247.0,22.0,5.3,9.4,34.0,71.08,0.0
2018,2,14,17,45,123.5,11.0,5.35,9.2,17.0,25.35,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,6.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,6.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,6.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.15,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.3,7.0,15.49,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.6,39.0,68.04,0.0
2018,2,15,7,30,454.0,29.0,5.7,7.9,71.0,143.16,90.8
2018,2,15,7,45,531.5,37.0,5.85,8.2,114.5,202.55,150.3
2018,2,15,8,0,609.0,45.0,6.0,8.5,158.0,270.12,213.44
2018,2,15,8,15,693.0,47.5,5.9,8.8,211.0,342.28,280.03
2018,2,15,8,30,777.0,50.0,5.8,9.1,264.0,422.04,351.86
2018,2,15,8,45,816.0,53.0,5.75,9.4,313.0,486.65,409.64
2018,2,15,9,0,855.0,56.0,5.7,9.7,362.0,549.86,464.48
2018,2,15,9,15,880.5,58.5,5.6,10.1,407.0,608.81,513.69
2018,2,15,9,30,906.0,61.0,5.5,10.5,452.0,667.66,561.15
2018,2,15,9,45,923.5,63.0,5.45,10.9,492.0,719.88,600.37
2018,2,15,10,0,941.0,65.0,5.4,11.3,532.0,770.59,637.1
2018,2,15,10,15,955.0,66.0,5.3,11.65,566.0,815.58,668.69
2018,2,15,10,30,969.0,67.0,5.2,12.0,600.0,858.18,697.97
2018,2,15,10,45,981.0,67.0,5.1,12.3,628.0,895.25,722.83
2018,2,15,11,0,993.0,67.0,5.0,12.6,656.0,929.29,745.18
2018,2,15,11,15,1000.0,68.0,4.9,12.8,676.0,956.92,762.93
2018,2,15,11,30,1007.0,69.0,4.8,13.0,696.0,980.89,777.97
2018,2,15,11,45,1010.5,68.5,4.7,13.2,706.5,996.07,786.68
2018,2,15,12,0,1014.0,68.0,4.6,13.4,717.0,1007.23,792.64
2018,2,15,12,15,1014.5,68.5,4.55,13.5,719.5,1012.78,795.53
2018,2,15,12,30,1015.0,69.0,4.5,13.6,722.0,1014.16,795.66
2018,2,15,12,45,1013.5,68.5,4.5,13.7,716.0,1008.35,791.4
2018,2,15,13,0,1012.0,68.0,4.5,13.8,710.0,998.4,784.44
2018,2,15,13,15,1007.5,68.0,4.45,13.9,696.0,982.33,772.85
2018,2,15,13,30,1003.0,68.0,4.4,14.0,682.0,962.34,758.66
2018,2,15,13,45,995.5,67.5,4.4,14.05,659.5,935.41,740.21
2018,2,15,14,0,988.0,67.0,4.4,14.1,637.0,904.96,719.27
2018,2,15,14,15,975.5,66.0,4.35,14.05,606.0,866.58,692.4
2018,2,15,14,30,963.0,65.0,4.3,14.0,575.0,825.39,663.35
2018,2,15,14,45,947.0,64.0,4.25,14.0,538.0,779.08,630.14
2018,2,15,15,0,931.0,63.0,4.2,14.0,501.0,730.75,595.08
2018,2,15,15,15,895.0,63.5,4.2,14.0,455.0,669.39,549.47
2018,2,15,15,30,859.0,64.0,4.2,14.0,409.0,612.29,503.85
2018,2,15,15,45,819.0,61.5,3.9,13.6,360.5,545.78,449.64
2018,2,15,16,0,779.0,59.0,3.6,13.2,312.0,480.92,395.3
2018,2,15,16,15,724.5,55.5,3.5,12.65,262.0,410.28,335.18
2018,2,15,16,30,670.0,52.0,3.4,12.1,212.0,343.7,276.51
2018,2,15,16,45,620.0,44.5,3.3,11.6,166.5,279.05,217.77
2018,2,15,17,0,570.0,37.0,3.2,11.1,121.0,219.05,161.75
2018,2,15,17,15,442.0,29.5,3.2,10.85,80.0,147.86,97.0
2018,2,15,17,30,314.0,22.0,3.2,10.6,39.0,83.86,0.0
2018,2,15,17,45,157.0,11.0,3.2,10.4,19.5,29.5,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.05,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.1,9.0,19.31,0.0
2018,2,16,7,15,258.0,19.5,1.6,9.4,40.0,68.91,0.0
2018,2,16,7,30,422.0,30.0,1.7,9.7,71.0,140.27,90.4
2018,2,16,7,45,521.5,37.0,1.75,10.0,116.5,200.69,147.51
2018,2,16,8,0,621.0,44.0,1.8,10.3,162.0,274.45,213.48
2018,2,16,8,15,679.5,48.5,1.9,10.6,210.5,339.25,272.35
2018,2,16,8,30,738.0,53.0,2.0,10.9,259.0,409.1,333.83
2018,2,16,8,45,775.0,56.5,2.05,11.25,306.5,471.44,387.32
2018,2,16,9,0,812.0,60.0,2.1,11.6,354.0,535.67,440.38
2018,2,16,9,15,838.5,62.5,2.1,11.9,398.0,593.8,486.77
2018,2,16,9,30,865.0,65.0,2.1,12.2,442.0,647.7,528.5
2018,2,16,9,45,884.0,66.5,2.1,12.5,481.0,698.75,565.27
2018,2,16,10,0,903.0,68.0,2.1,12.8,520.0,748.52,599.67
2018,2,16,10,15,915.5,70.0,2.1,13.05,553.5,792.29,629.23
2018,2,16,10,30,928.0,72.0,2.1,13.3,587.0,833.7,656.72
2018,2,16,10,45,936.5,73.5,2.15,13.5,613.0,868.6,679.9
2018,2,16,11,0,945.0,75.0,2.2,13.7,639.0,900.44,700.88
2018,2,16,11,15,950.5,75.5,2.2,13.85,657.5,925.2,716.55
2018,2,16,11,30,956.0,76.0,2.2,14.0,676.0,946.44,729.86
2018,2,16,11,45,959.0,77.0,2.15,14.2,687.0,962.35,738.91
2018,2,16,12,0,962.0,78.0,2.1,14.4,698.0,974.44,745.48
2018,2,16,12,15,963.0,78.0,2.15,14.5,700.5,979.6,748.97
2018,2,16,12,30,964.0,78.0,2.2,14.6,703.0,980.8,750.02
2018,2,16,12,45,963.0,78.0,2.2,14.7,697.5,976.21,746.77
2018,2,16,13,0,962.0,78.0,2.2,14.8,692.0,967.69,741.07
2018,2,16,13,15,958.5,77.0,2.25,14.85,678.5,951.86,731.25
2018,2,16,13,30,955.0,76.0,2.3,14.9,665.0,932.27,718.99
2018,2,16,13,45,948.5,75.0,2.4,14.95,643.0,906.48,702.95
2018,2,16,14,0,942.0,74.0,2.5,15.0,621.0,877.31,684.47
2018,2,16,14,15,931.0,73.0,2.55,14.95,592.0,841.32,660.84
2018,2,16,14,30,920.0,72.0,2.6,14.9,563.0,802.58,635.03
2018,2,16,14,45,905.0,70.0,2.65,14.85,527.0,757.2,604.03
2018,2,16,15,0,890.0,68.0,2.7,14.8,491.0,709.86,571.12
2018,2,16,15,15,869.0,65.5,2.7,14.8,449.5,656.33,532.22
2018,2,16,15,30,848.0,63.0,2.7,14.8,408.0,605.88,492.75
2018,2,16,15,45,818.0,60.5,2.75,14.45,362.5,545.45,445.1
2018,2,16,16,0,788.0,58.0,2.8,14.1,317.0,485.71,396.22
2018,2,16,16,15,744.5,54.0,2.75,13.6,268.5,419.06,339.95
2018,2,16,16,30,701.0,50.0,2.7,13.1,220.0,355.32,284.04
2018,2,16,16,45,584.5,46.5,2.65,12.6,167.0,271.18,211.01
2018,2,16,17,0,468.0,43.0,2.6,12.1,114.0,197.66,146.54
2018,2,16,17,15,379.5,33.0,2.7,11.85,76.5,136.88,91.04
2018,2,16,17,30,291.0,23.0,2.8,11.6,39.0,81.46,6.85
2018,2,16,17,45,145.5,11.5,2.85,11.35,19.5,28.69,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,9.8,10.0,18.96,0.0
2018,2,17,7,15,251.0,21.0,1.2,10.05,42.0,69.97,0.0
2018,2,17,7,30,412.0,33.0,1.3,10.3,74.0,141.54,92.83
2018,2,17,7,45,510.0,40.0,1.35,10.5,119.5,203.43,150.03
2018,2,17,8,0,608.0,47.0,1.4,10.7,165.0,276.08,214.65
2018,2,17,8,15,667.0,51.5,1.4,11.05,213.5,338.76,271.01
2018,2,17,8,30,726.0,56.0,1.4,11.4,262.0,408.41,331.31
2018,2,17,8,45,765.0,59.0,1.45,11.7,309.5,470.78,384.14
2018,2,17,9,0,804.0,62.0,1.5,12.0,357.0,535.22,436.71
2018,2,17,9,15,831.5,64.0,1.5,12.4,401.0,593.13,482.0
2018,2,17,9,30,859.0,66.0,1.5,12.8,445.0,646.89,522.73
2018,2,17,9,45,879.5,67.5,1.45,13.15,484.5,698.82,558.85
2018,2,17,10,0,900.0,69.0,1.4,13.5,524.0,749.6,592.61
2018,2,17,10,15,913.0,70.5,1.35,13.85,557.0,793.11,620.41
2018,2,17,10,30,926.0,72.0,1.3,14.2,590.0,834.3,646.1
2018,2,17,10,45,935.0,73.0,1.25,14.55,616.0,869.0,666.87
2018,2,17,11,0,944.0,74.0,1.2,14.9,642.0,900.66,685.34
2018,2,17,11,15,950.0,74.5,1.2,15.15,660.5,925.87,700.38
2018,2,17,11,30,956.0,75.0,1.2,15.4,679.0,947.56,713.15
2018,2,17,11,45,959.0,75.5,1.2,15.65,689.5,962.88,721.79
2018,2,17,12,0,962.0,76.0,1.2,15.9,700.0,974.36,728.1
2018,2,17,12,15,962.5,76.0,1.3,15.95,702.5,979.05,732.43
2018,2,17,12,30,963.0,76.0,1.4,16.0,705.0,979.78,734.35
2018,2,17,12,45,962.0,75.5,1.5,16.05,699.0,974.57,732.49
2018,2,17,13,0,961.0,75.0,1.6,16.1,693.0,965.43,728.15
2018,2,17,13,15,956.5,74.5,1.75,16.0,679.0,949.27,720.26
2018,2,17,13,30,952.0,74.0,1.9,15.9,665.0,929.39,709.78
2018,2,17,13,45,945.0,73.0,2.0,15.8,643.0,903.17,694.25
2018,2,17,14,0,938.0,72.0,2.1,15.7,621.0,873.61,676.28
2018,2,17,14,15,927.0,70.5,2.25,15.55,591.5,837.05,653.73
2018,2,17,14,30,916.0,69.0,2.4,15.4,562.0,797.76,628.78
2018,2,17,14,45,901.0,67.5,2.55,15.2,526.5,753.03,599.42
2018,2,17,15,0,886.0,66.0,2.7,15.0,491.0,706.36,567.94
2018,2,17,15,15,866.0,64.0,2.7,15.0,450.0,654.14,530.2
2018,2,17,15,30,846.0,62.0,2.7,15.0,409.0,601.03,488.83
2018,2,17,15,45,815.5,59.5,3.0,14.45,363.5,544.21,445.0
2018,2,17,16,0,785.0,57.0,3.3,13.9,318.0,484.25,396.63
2018,2,17,16,15,739.5,53.5,3.3,13.45,269.5,417.28,339.86
2018,2,17,16,30,694.0,50.0,3.3,13.0,221.0,353.44,283.67
2018,2,17,16,45,622.5,45.0,3.35,12.55,173.0,282.23,220.22
2018,2,17,17,0,551.0,40.0,3.4,12.1,125.0,219.86,163.16
2018,2,17,17,15,416.0,31.5,3.55,11.8,82.5,144.54,96.84
2018,2,17,17,30,281.0,23.0,3.7,11.5,40.0,80.49,16.45
2018,2,17,17,45,140.5,11.5,3.8,11.25,20.0,28.19,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,18,6,45,5.5,3.5,5.7,9.45,3.5,0.0,0.0
2018,2,18,7,0,11.0,7.0,5.9,9.6,7.0,7.95,0.0
2018,2,18,7,15,46.0,23.0,6.3,9.7,27.0,32.91,0.11
2018,2,18,7,30,81.0,39.0,6.7,9.8,47.0,63.01,42.68
2018,2,18,7,45,212.5,54.0,7.1,9.95,92.0,130.69,99.35
2018,2,18,8,0,344.0,69.0,7.5,10.1,137.0,206.31,164.8
2018,2,18,8,15,279.0,85.5,7.55,10.15,150.5,218.1,179.51
2018,2,18,8,30,214.0,102.0,7.6,10.2,164.0,215.14,179.63
2018,2,18,8,45,135.0,121.5,7.65,10.3,163.0,200.36,167.84
2018,2,18,9,0,56.0,141.0,7.7,10.4,162.0,176.23,146.63
2018,2,18,9,15,156.5,158.5,7.7,10.5,226.0,267.03,225.12
2018,2,18,9,30,257.0,176.0,7.7,10.6,290.0,368.79,311.77
2018,2,18,9,45,483.5,148.0,7.7,10.7,386.0,517.58,438.61
2018,2,18,10,0,710.0,120.0,7.7,10.8,482.0,678.57,572.33
2018,2,18,10,15,728.5,125.0,7.8,10.85,516.5,724.64,607.98
2018,2,18,10,30,747.0,130.0,7.9,10.9,551.0,769.33,642.33
2018,2,18,10,45,643.5,165.0,8.0,11.0,539.5,743.88,620.84
2018,2,18,11,0,540.0,200.0,8.1,11.1,528.0,705.58,587.58
2018,2,18,11,15,533.0,208.5,8.2,11.15,540.0,720.82,599.12
2018,2,18,11,30,526.0,217.0,8.3,11.2,552.0,733.57,608.54
2018,2,18,11,45,735.5,155.0,8.45,11.2,631.5,867.13,715.77
2018,2,18,12,0,945.0,93.0,8.6,11.2,711.0,981.27,803.41
2018,2,18,12,15,884.0,113.0,8.7,11.15,692.5,960.62,787.53
2018,2,18,12,30,823.0,133.0,8.8,11.1,674.0,927.31,762.45
2018,2,18,12,45,780.0,144.0,8.95,11.05,653.5,902.43,744.08
2018,2,18,13,0,737.0,155.0,9.1,11.0,633.0,869.48,719.38
2018,2,18,13,15,757.0,147.0,9.15,10.85,629.0,868.97,720.1
2018,2,18,13,30,777.0,139.0,9.2,10.7,625.0,864.67,717.92
2018,2,18,13,45,604.5,178.0,9.3,10.6,548.5,743.04,622.19
2018,2,18,14,0,432.0,217.0,9.4,10.5,472.0,621.89,521.73
2018,2,18,14,15,568.5,175.0,9.45,10.35,493.5,672.5,567.27
2018,2,18,14,30,705.0,133.0,9.5,10.2,515.0,718.5,607.72
2018,2,18,14,45,650.0,135.5,9.6,10.05,470.5,654.55,555.95
2018,2,18,15,0,595.0,138.0,9.7,9.9,426.0,592.02,504.41
2018,2,18,15,15,619.0,121.5,9.7,9.9,399.0,564.0,481.67
2018,2,18,15,30,643.0,105.0,9.7,9.9,372.0,531.91,454.75
2018,2,18,15,45,506.5,109.0,9.7,9.5,304.5,422.28,361.11
2018,2,18,16,0,370.0,113.0,9.7,9.1,237.0,329.43,280.41
2018,2,18,16,15,396.0,94.5,9.6,8.9,209.5,300.9,254.2
2018,2,18,16,30,422.0,76.0,9.5,8.7,182.0,268.78,223.36
2018,2,18,16,45,426.0,63.5,9.45,8.5,150.5,233.7,188.57
2018,2,18,17,0,430.0,51.0,9.4,8.3,119.0,195.32,149.69
2018,2,18,17,15,311.0,39.0,9.35,8.15,79.0,126.77,88.35
2018,2,18,17,30,192.0,27.0,9.3,8.0,39.0,69.07,21.15
2018,2,18,17,45,96.0,13.5,9.25,7.85,19.5,24.72,0.0
2018,2,18,18,0,0.0,0.0,9.2,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,6.95,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,6.65,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,5.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,5.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.3,0.0,0.0,0.0
2018,2,19,6,45,12.0,4.0,8.65,5.35,4.0,0.0,0.0
2018,2,19,7,0,24.0,8.0,8.6,5.4,8.0,10.46,0.0
2018,2,19,7,15,145.5,24.0,8.6,5.55,38.5,55.95,11.98
2018,2,19,7,30,267.0,40.0,8.6,5.7,69.0,115.52,80.75
2018,2,19,7,45,423.5,47.0,8.6,5.85,120.5,186.95,143.58
2018,2,19,8,0,580.0,54.0,8.6,6.0,172.0,276.09,223.35
2018,2,19,8,15,644.5,59.5,8.5,6.15,222.0,342.72,286.15
2018,2,19,8,30,709.0,65.0,8.4,6.3,272.0,415.22,352.93
2018,2,19,8,45,752.0,68.5,8.3,6.5,321.0,477.9,410.0
2018,2,19,9,0,795.0,72.0,8.2,6.7,370.0,544.99,469.16
2018,2,19,9,15,824.5,74.0,8.05,6.8,415.0,604.12,520.24
2018,2,19,9,30,854.0,76.0,7.9,6.9,460.0,663.54,570.22
2018,2,19,9,45,875.5,77.0,7.75,7.05,500.0,716.09,612.03
2018,2,19,10,0,897.0,78.0,7.6,7.2,540.0,762.26,647.08
2018,2,19,10,15,909.5,79.5,7.45,7.3,573.0,805.41,679.38
2018,2,19,10,30,922.0,81.0,7.3,7.4,606.0,846.2,709.45
2018,2,19,10,45,930.0,83.0,7.15,7.5,632.0,881.2,734.7
2018,2,19,11,0,938.0,85.0,7.0,7.6,658.0,913.13,757.38
2018,2,19,11,15,943.5,85.5,6.95,7.65,676.5,937.83,774.99
2018,2,19,11,30,949.0,86.0,6.9,7.7,695.0,959.0,789.97
2018,2,19,11,45,953.0,86.0,6.8,7.75,705.5,974.55,800.5
2018,2,19,12,0,957.0,86.0,6.7,7.8,716.0,986.3,808.28
2018,2,19,12,15,958.0,86.0,6.75,7.9,718.5,991.4,811.85
2018,2,19,12,30,959.0,86.0,6.8,8.0,721.0,992.54,812.65
2018,2,19,12,45,958.5,85.5,6.8,8.05,715.5,987.75,809.04
2018,2,19,13,0,958.0,85.0,6.8,8.1,710.0,979.02,802.66
2018,2,19,13,15,954.5,84.5,6.9,8.2,696.5,963.7,791.81
2018,2,19,13,30,951.0,84.0,7.0,8.3,683.0,944.62,778.23
2018,2,19,13,45,937.5,84.5,7.1,8.35,658.5,914.46,756.34
2018,2,19,14,0,924.0,85.0,7.2,8.4,634.0,881.25,732.07
2018,2,19,14,15,921.0,81.5,7.2,8.45,607.0,849.06,708.13
2018,2,19,14,30,918.0,78.0,7.2,8.5,580.0,813.67,681.61
2018,2,19,14,45,904.0,76.5,7.25,8.5,544.5,769.41,648.19
2018,2,19,15,0,890.0,75.0,7.3,8.5,509.0,723.13,612.84
2018,2,19,15,15,869.0,72.5,7.3,8.5,467.0,673.63,573.82
2018,2,19,15,30,848.0,70.0,7.3,8.5,425.0,618.43,527.59
2018,2,19,15,45,819.0,66.5,7.1,8.45,378.5,556.97,474.77
2018,2,19,16,0,790.0,63.0,6.9,8.4,332.0,496.12,421.15
2018,2,19,16,15,738.0,59.0,6.65,8.2,281.0,424.86,357.58
2018,2,19,16,30,686.0,55.0,6.4,8.0,230.0,357.43,295.75
2018,2,19,16,45,627.0,49.0,6.15,7.75,182.5,289.65,232.56
2018,2,19,17,0,568.0,43.0,5.9,7.5,135.0,229.43,175.11
2018,2,19,17,15,445.5,34.5,5.85,7.3,91.5,155.56,108.16
2018,2,19,17,30,323.0,26.0,5.8,7.1,48.0,92.49,35.4
2018,2,19,17,45,172.0,14.5,5.75,6.95,25.0,35.19,0.0
2018,2,19,18,0,21.0,3.0,5.7,6.8,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,6.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,20,6,45,14.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,2,20,7,0,28.0,8.0,2.1,5.5,9.0,10.97,0.0
2018,2,20,7,15,170.5,22.5,2.1,5.75,40.5,59.3,19.09
2018,2,20,7,30,313.0,37.0,2.1,6.0,72.0,124.05,86.57
2018,2,20,7,45,454.5,43.0,2.05,6.3,122.5,192.86,146.82
2018,2,20,8,0,596.0,49.0,2.0,6.6,173.0,277.46,221.17
2018,2,20,8,15,664.5,54.0,1.9,6.75,225.0,344.57,281.96
2018,2,20,8,30,733.0,59.0,1.8,6.9,277.0,419.61,347.56
2018,2,20,8,45,600.5,87.5,1.7,7.1,285.5,423.74,353.54
2018,2,20,9,0,468.0,116.0,1.6,7.3,294.0,407.03,340.74
2018,2,20,9,15,394.0,148.0,1.65,7.45,309.5,420.05,351.1
2018,2,20,9,30,320.0,180.0,1.7,7.6,325.0,415.64,346.46
2018,2,20,9,45,461.0,163.5,1.75,7.8,392.5,520.94,432.07
2018,2,20,10,0,602.0,147.0,1.8,8.0,460.0,631.07,518.26
2018,2,20,10,15,760.5,114.0,1.95,8.1,534.0,740.25,601.27
2018,2,20,10,30,919.0,81.0,2.1,8.2,608.0,845.98,677.59
2018,2,20,10,45,926.5,82.0,2.3,8.35,633.5,879.33,700.87
2018,2,20,11,0,934.0,83.0,2.5,8.5,659.0,909.59,722.67
2018,2,20,11,15,939.5,84.0,2.6,8.55,677.5,934.8,740.26
2018,2,20,11,30,945.0,85.0,2.7,8.6,696.0,956.5,755.49
2018,2,20,11,45,947.0,86.0,2.8,8.65,706.0,971.35,766.02
2018,2,20,12,0,949.0,87.0,2.9,8.7,716.0,982.38,774.07
2018,2,20,12,15,950.0,86.5,3.1,8.7,718.0,986.84,778.69
2018,2,20,12,30,951.0,86.0,3.3,8.7,720.0,987.37,780.67
2018,2,20,12,45,950.5,85.5,3.45,8.7,714.5,982.57,778.6
2018,2,20,13,0,950.0,85.0,3.6,8.7,709.0,973.87,773.88
2018,2,20,13,15,946.0,84.0,3.75,8.7,695.0,957.55,763.78
2018,2,20,13,30,942.0,83.0,3.9,8.7,681.0,937.53,751.06
2018,2,20,13,45,935.0,82.0,4.1,8.65,659.0,911.32,734.15
2018,2,20,14,0,928.0,81.0,4.3,8.6,637.0,881.79,715.39
2018,2,20,14,15,902.0,83.0,4.4,8.55,602.5,837.19,684.26
2018,2,20,14,30,876.0,85.0,4.5,8.5,568.0,796.57,655.79
2018,2,20,14,45,585.5,135.0,4.65,8.4,449.0,608.14,509.52
2018,2,20,15,0,295.0,185.0,4.8,8.3,330.0,418.32,352.42
2018,2,20,15,15,199.5,160.5,4.8,8.3,255.0,314.37,265.75
2018,2,20,15,30,104.0,136.0,4.8,8.3,180.0,209.62,176.42
2018,2,20,15,45,168.5,135.0,4.9,8.05,197.0,241.25,204.4
2018,2,20,16,0,233.0,134.0,5.0,7.8,214.0,273.76,231.88
2018,2,20,16,15,169.5,113.0,4.9,7.6,166.5,201.5,169.23
2018,2,20,16,30,106.0,92.0,4.8,7.4,119.0,143.04,118.17
2018,2,20,16,45,77.5,72.0,4.7,7.2,89.5,105.31,84.72
2018,2,20,17,0,49.0,52.0,4.6,7.0,60.0,70.75,54.13
2018,2,20,17,15,39.5,35.5,4.5,6.9,40.5,48.14,33.41
2018,2,20,17,30,30.0,19.0,4.4,6.8,21.0,25.64,8.97
2018,2,20,17,45,25.5,11.0,4.3,6.7,11.5,13.67,0.0
2018,2,20,18,0,21.0,3.0,4.2,6.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,4.15,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,6,45,6.5,4.0,1.75,6.55,4.0,0.0,0.0
2018,2,21,7,0,13.0,8.0,1.8,6.6,8.0,9.2,0.0
2018,2,21,7,15,162.5,23.5,1.95,6.7,42.0,59.65,24.12
2018,2,21,7,30,312.0,39.0,2.1,6.8,76.0,126.31,88.83
2018,2,21,7,45,437.0,46.0,2.25,6.95,124.0,191.62,146.34
2018,2,21,8,0,562.0,53.0,2.4,7.1,172.0,270.85,216.56
2018,2,21,8,15,632.5,58.0,2.45,7.15,223.5,338.65,278.06
2018,2,21,8,30,703.0,63.0,2.5,7.2,275.0,411.47,342.48
2018,2,21,8,45,744.0,66.0,2.5,7.3,323.0,474.33,397.02
2018,2,21,9,0,785.0,69.0,2.5,7.4,371.0,539.49,451.65
2018,2,21,9,15,815.5,70.5,2.5,7.65,416.0,598.29,499.3
2018,2,21,9,30,846.0,72.0,2.5,7.9,461.0,657.52,545.8
2018,2,21,9,45,869.5,73.0,2.55,8.15,501.5,706.46,581.82
2018,2,21,10,0,893.0,74.0,2.6,8.4,542.0,758.82,619.37
2018,2,21,10,15,906.0,75.5,2.4,8.65,575.5,802.3,647.94
2018,2,21,10,30,919.0,77.0,2.2,8.9,609.0,843.47,674.08
2018,2,21,10,45,927.5,78.5,2.05,9.15,635.0,878.28,695.45
2018,2,21,11,0,936.0,80.0,1.9,9.4,661.0,910.03,714.24
2018,2,21,11,15,941.5,81.0,1.55,9.55,679.5,935.29,725.66
2018,2,21,11,30,947.0,82.0,1.2,9.7,698.0,957.02,733.5
2018,2,21,11,45,936.0,87.0,0.85,9.85,704.0,964.72,730.69
2018,2,21,12,0,925.0,92.0,0.5,10.0,710.0,968.32,724.39
2018,2,21,12,15,925.5,92.5,0.7,10.15,712.5,973.36,731.63
2018,2,21,12,30,926.0,93.0,0.9,10.3,715.0,974.57,736.26
2018,2,21,12,45,937.0,89.0,1.15,10.4,713.5,976.37,742.24
2018,2,21,13,0,948.0,85.0,1.4,10.5,712.0,974.15,745.15
2018,2,21,13,15,942.5,84.5,1.6,10.55,697.5,957.04,737.04
2018,2,21,13,30,937.0,84.0,1.8,10.6,683.0,936.27,726.28
2018,2,21,13,45,927.5,84.0,2.05,10.7,660.5,909.1,711.15
2018,2,21,14,0,918.0,84.0,2.3,10.8,638.0,878.75,693.24
2018,2,21,14,15,906.0,83.0,2.35,10.75,608.5,842.2,669.05
2018,2,21,14,30,894.0,82.0,2.4,10.7,579.0,803.03,642.74
2018,2,21,14,45,877.0,80.5,2.5,10.65,542.5,757.18,611.48
2018,2,21,15,0,860.0,79.0,2.6,10.6,506.0,714.45,582.01
2018,2,21,15,15,839.0,76.5,2.6,10.6,464.5,661.12,542.66
2018,2,21,15,30,818.0,74.0,2.6,10.6,423.0,607.01,500.27
2018,2,21,15,45,780.0,72.0,2.85,10.4,376.0,543.18,450.03
2018,2,21,16,0,742.0,70.0,3.1,10.2,329.0,480.87,398.96
2018,2,21,16,15,695.0,65.5,3.15,9.9,280.0,415.24,342.97
2018,2,21,16,30,648.0,61.0,3.2,9.6,231.0,351.44,286.67
