Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,45,585.0,54.0,3.25,9.3,183.5,282.99,225.15
2018,2,21,17,0,522.0,47.0,3.3,9.0,136.0,220.77,167.89
2018,2,21,17,15,414.5,37.0,3.4,8.75,93.0,151.25,105.86
2018,2,21,17,30,307.0,27.0,3.5,8.5,50.0,92.14,44.31
2018,2,21,17,45,165.5,15.0,3.6,8.25,26.0,35.09,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.0,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,7.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.05,6.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,6.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,6.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,6.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,6.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,6.6,0.0,0.0,0.0
2018,2,22,6,45,11.5,5.0,5.95,6.8,5.5,0.0,0.0
2018,2,22,7,0,23.0,10.0,6.1,7.0,11.0,12.35,0.0
2018,2,22,7,15,146.5,26.5,6.2,7.2,43.5,60.84,28.83
2018,2,22,7,30,270.0,43.0,6.3,7.4,76.0,120.31,85.86
2018,2,22,7,45,422.5,49.5,6.45,7.6,128.0,191.69,147.67
2018,2,22,8,0,575.0,56.0,6.6,7.8,180.0,279.91,225.85
2018,2,22,8,15,602.5,64.5,6.6,8.0,223.0,334.65,277.81
2018,2,22,8,30,630.0,73.0,6.6,8.2,266.0,391.34,330.01
2018,2,22,8,45,711.5,72.0,6.6,8.35,323.0,467.28,397.03
2018,2,22,9,0,793.0,71.0,6.6,8.5,380.0,548.14,466.73
2018,2,22,9,15,819.0,74.0,6.6,8.65,424.5,606.38,516.01
2018,2,22,9,30,845.0,77.0,6.6,8.8,469.0,664.65,564.1
2018,2,22,9,45,864.0,79.0,6.6,8.95,508.5,716.44,604.45
2018,2,22,10,0,883.0,81.0,6.6,9.1,548.0,761.68,638.45
2018,2,22,10,15,881.0,86.0,6.65,9.2,576.0,802.94,669.3
2018,2,22,10,30,879.0,91.0,6.7,9.3,604.0,835.66,693.32
2018,2,22,10,45,850.0,104.5,6.8,9.4,618.0,852.07,704.9
2018,2,22,11,0,821.0,118.0,6.9,9.5,632.0,863.44,712.77
2018,2,22,11,15,568.5,196.5,7.05,9.55,557.0,743.29,617.49
2018,2,22,11,30,316.0,275.0,7.2,9.6,482.0,599.37,496.7
2018,2,22,11,45,195.0,276.5,7.35,9.65,405.0,480.13,398.18
2018,2,22,12,0,74.0,278.0,7.5,9.7,328.0,357.53,294.65
2018,2,22,12,15,207.5,280.5,7.65,9.7,421.0,498.79,414.14
2018,2,22,12,30,341.0,283.0,7.8,9.7,514.0,640.27,530.78
2018,2,22,12,45,406.0,267.0,8.0,9.7,539.5,694.18,575.31
2018,2,22,13,0,471.0,251.0,8.2,9.7,565.0,732.64,608.01
2018,2,22,13,15,471.5,243.5,8.4,9.65,552.5,718.48,597.71
2018,2,22,13,30,472.0,236.0,8.6,9.6,540.0,702.22,585.86
2018,2,22,13,45,322.5,234.0,8.8,9.55,438.5,546.32,458.23
2018,2,22,14,0,173.0,232.0,9.0,9.5,337.0,396.95,332.85
2018,2,22,14,15,171.5,190.0,9.1,9.4,290.0,343.77,290.0
2018,2,22,14,30,170.0,148.0,9.2,9.3,243.0,300.8,254.93
2018,2,22,14,45,409.5,138.0,9.3,9.25,348.0,475.28,406.43
2018,2,22,15,0,649.0,128.0,9.4,9.2,453.0,623.67,532.33
2018,2,22,15,15,419.5,132.0,9.4,9.2,335.5,440.72,377.19
2018,2,22,15,30,190.0,136.0,9.4,9.2,218.0,271.76,231.05
2018,2,22,15,45,139.0,127.5,9.4,8.95,184.0,215.79,182.67
2018,2,22,16,0,88.0,119.0,9.4,8.7,150.0,173.02,145.22
2018,2,22,16,15,334.5,91.5,9.25,8.5,184.0,269.71,228.39
2018,2,22,16,30,581.0,64.0,9.1,8.3,218.0,327.27,272.9
2018,2,22,16,45,516.5,57.0,8.95,8.15,173.0,261.85,212.17
2018,2,22,17,0,452.0,50.0,8.8,8.0,128.0,202.93,156.89
2018,2,22,17,15,369.0,40.5,8.75,7.9,90.5,143.8,102.49
2018,2,22,17,30,286.0,31.0,8.7,7.8,53.0,92.49,48.52
2018,2,22,17,45,152.0,17.0,8.6,7.7,28.0,35.41,0.0
2018,2,22,18,0,18.0,3.0,8.5,7.6,3.0,0.0,0.0
2018,2,22,18,15,9.0,1.5,8.45,7.55,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,6.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,6.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.4,5.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.3,5.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.25,5.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,5.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,4.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,4.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,4.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,4.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,4.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,23,6,45,47.0,6.5,5.0,4.95,8.0,0.0,0.0
2018,2,23,7,0,94.0,13.0,5.0,5.3,16.0,24.09,0.0
2018,2,23,7,15,221.0,26.5,5.15,5.6,50.0,75.95,39.74
2018,2,23,7,30,348.0,40.0,5.3,5.9,84.0,137.39,98.43
2018,2,23,7,45,518.5,44.0,5.45,6.25,142.0,216.01,166.83
2018,2,23,8,0,689.0,48.0,5.6,6.6,200.0,312.36,252.38
2018,2,23,8,15,746.5,51.5,5.6,6.8,252.5,380.62,316.14
2018,2,23,8,30,804.0,55.0,5.6,7.0,305.0,453.71,382.44
2018,2,23,8,45,837.5,58.5,5.6,7.15,355.0,518.51,440.14
2018,2,23,9,0,871.0,62.0,5.6,7.3,405.0,581.35,494.51
2018,2,23,9,15,893.0,64.5,5.5,7.5,450.5,639.7,543.16
2018,2,23,9,30,915.0,67.0,5.4,7.7,496.0,697.56,589.55
2018,2,23,9,45,930.5,69.5,5.35,7.85,536.5,749.92,628.71
2018,2,23,10,0,946.0,72.0,5.3,8.0,577.0,800.55,665.89
2018,2,23,10,15,957.5,73.5,5.25,8.2,611.0,844.81,697.51
2018,2,23,10,30,969.0,75.0,5.2,8.4,645.0,886.46,726.79
2018,2,23,10,45,974.5,76.5,5.15,8.55,670.5,920.18,749.96
2018,2,23,11,0,980.0,78.0,5.1,8.7,696.0,950.5,770.51
2018,2,23,11,15,983.0,79.0,5.1,8.85,713.5,974.44,786.67
2018,2,23,11,30,986.0,80.0,5.1,9.0,731.0,994.58,800.13
2018,2,23,11,45,987.5,80.5,5.1,9.2,741.0,1008.85,809.27
2018,2,23,12,0,989.0,81.0,5.1,9.4,751.0,1019.11,815.66
2018,2,23,12,15,988.0,82.0,5.1,9.5,753.0,1023.56,818.32
2018,2,23,12,30,987.0,83.0,5.1,9.6,755.0,1023.91,818.23
2018,2,23,12,45,983.0,84.0,5.1,9.75,748.5,1017.37,813.2
2018,2,23,13,0,979.0,85.0,5.1,9.9,742.0,1006.82,805.47
2018,2,23,13,15,974.5,84.5,5.1,9.95,727.5,990.11,793.76
2018,2,23,13,30,970.0,84.0,5.1,10.0,713.0,969.59,779.41
2018,2,23,13,45,962.5,83.0,5.05,10.1,690.0,942.17,759.57
2018,2,23,14,0,955.0,82.0,5.0,10.2,667.0,911.33,737.31
2018,2,23,14,15,944.5,81.0,4.95,10.2,637.0,874.81,711.09
2018,2,23,14,30,934.0,80.0,4.9,10.2,607.0,835.44,682.66
2018,2,23,14,45,919.5,78.0,4.8,10.2,570.0,789.29,648.62
2018,2,23,15,0,905.0,76.0,4.7,10.2,533.0,741.09,612.77
2018,2,23,15,15,885.0,74.0,4.7,10.2,490.5,691.78,576.03
2018,2,23,15,30,865.0,72.0,4.7,10.2,448.0,636.66,531.74
2018,2,23,15,45,834.5,69.0,4.65,10.0,400.0,573.62,480.07
2018,2,23,16,0,804.0,66.0,4.6,9.8,352.0,511.3,427.43
2018,2,23,16,15,760.0,61.5,4.45,9.4,301.0,441.99,367.49
2018,2,23,16,30,716.0,57.0,4.3,9.0,250.0,375.67,308.22
2018,2,23,16,45,637.0,51.5,4.2,8.6,197.5,298.87,239.2
2018,2,23,17,0,558.0,46.0,4.1,8.2,145.0,231.72,177.5
2018,2,23,17,15,458.5,37.5,4.1,7.95,101.5,163.31,115.61
2018,2,23,17,30,359.0,29.0,4.1,7.7,58.0,105.35,57.51
2018,2,23,17,45,202.5,17.5,4.15,7.4,31.5,42.41,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.1,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.0,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.4,23.0,36.48,0.0
2018,2,24,7,15,296.0,29.0,3.85,6.75,60.0,93.43,52.06
2018,2,24,7,30,439.0,40.0,4.0,7.1,97.0,160.61,114.62
2018,2,24,7,45,477.5,50.0,4.2,7.45,136.5,210.82,162.78
2018,2,24,8,0,516.0,60.0,4.4,7.8,176.0,265.03,213.98
2018,2,24,8,15,398.5,88.0,4.4,8.05,190.5,273.68,227.07
2018,2,24,8,30,281.0,116.0,4.4,8.3,205.0,264.08,221.78
2018,2,24,8,45,243.0,138.5,4.45,8.5,224.0,283.94,239.49
2018,2,24,9,0,205.0,161.0,4.5,8.7,243.0,291.46,245.83
2018,2,24,9,15,222.0,176.0,4.55,8.9,273.5,336.84,283.73
2018,2,24,9,30,239.0,191.0,4.6,9.1,304.0,375.34,315.37
2018,2,24,9,45,443.0,166.5,4.65,9.3,397.5,515.09,432.41
2018,2,24,10,0,647.0,142.0,4.7,9.5,491.0,665.21,553.99
2018,2,24,10,15,761.5,118.0,4.8,9.65,552.0,752.7,621.35
2018,2,24,10,30,876.0,94.0,4.9,9.8,613.0,840.92,687.13
2018,2,24,10,45,851.5,105.5,5.0,9.95,627.5,858.55,698.98
2018,2,24,11,0,827.0,117.0,5.1,10.1,642.0,871.46,707.81
2018,2,24,11,15,758.5,144.0,5.2,10.1,636.0,862.8,701.03
2018,2,24,11,30,690.0,171.0,5.3,10.1,630.0,843.98,686.85
2018,2,24,11,45,652.5,187.5,5.35,10.1,627.0,836.58,681.17
2018,2,24,12,0,615.0,204.0,5.4,10.1,624.0,825.19,672.23
2018,2,24,12,15,612.5,206.5,5.5,10.1,625.5,828.33,674.95
2018,2,24,12,30,610.0,209.0,5.6,10.1,627.0,828.65,675.55
2018,2,24,12,45,532.0,234.0,5.75,10.1,596.5,776.54,634.56
2018,2,24,13,0,454.0,259.0,5.9,10.1,566.0,727.33,595.41
2018,2,24,13,15,433.5,260.5,6.0,10.15,549.0,704.02,577.57
2018,2,24,13,30,413.0,262.0,6.1,10.2,532.0,666.69,548.91
2018,2,24,13,45,401.0,256.5,6.25,10.3,511.5,641.17,529.45
2018,2,24,14,0,389.0,251.0,6.4,10.4,491.0,614.6,508.96
2018,2,24,14,15,386.0,232.5,6.5,10.4,461.5,579.82,482.39
2018,2,24,14,30,383.0,214.0,6.6,10.4,432.0,543.86,454.58
2018,2,24,14,45,511.5,170.5,6.65,10.4,442.5,589.93,495.14
2018,2,24,15,0,640.0,127.0,6.7,10.4,453.0,618.07,520.53
2018,2,24,15,15,667.5,112.0,6.7,10.4,427.5,591.92,499.7
2018,2,24,15,30,695.0,97.0,6.7,10.4,402.0,561.27,474.65
2018,2,24,15,45,647.5,94.5,6.75,10.2,355.0,496.46,420.31
2018,2,24,16,0,600.0,92.0,6.8,10.0,308.0,434.43,367.09
2018,2,24,16,15,586.5,81.5,6.65,9.8,268.0,383.41,321.76
2018,2,24,16,30,573.0,71.0,6.5,9.6,228.0,332.62,275.14
2018,2,24,16,45,495.0,64.0,6.35,9.35,180.0,262.28,211.6
2018,2,24,17,0,417.0,57.0,6.2,9.1,132.0,199.9,154.68
2018,2,24,17,15,339.0,45.0,6.15,8.85,93.5,141.21,101.54
2018,2,24,17,30,261.0,33.0,6.1,8.6,55.0,91.74,53.01
2018,2,24,17,45,143.0,19.0,6.0,8.35,30.0,36.38,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.1,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.05,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,7.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,7.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,6.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,5.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.5,2.3,6.25,13.0,0.0,0.0
2018,2,25,7,0,181.0,19.0,2.2,6.5,26.0,41.31,0.0
2018,2,25,7,15,332.0,29.0,2.2,6.85,65.0,101.62,59.13
2018,2,25,7,30,483.0,39.0,2.2,7.2,104.0,171.5,122.41
2018,2,25,7,45,541.5,47.5,2.2,7.5,149.0,228.99,176.08
2018,2,25,8,0,600.0,56.0,2.2,7.8,194.0,292.73,234.67
2018,2,25,8,15,677.0,58.5,2.2,8.15,248.5,362.09,296.6
2018,2,25,8,30,754.0,61.0,2.2,8.5,303.0,440.14,363.96
2018,2,25,8,45,788.5,65.0,2.25,8.85,352.0,503.73,417.87
2018,2,25,9,0,823.0,69.0,2.3,9.2,401.0,568.93,471.21
2018,2,25,9,15,848.5,71.0,2.3,9.5,446.0,627.32,517.41
2018,2,25,9,30,874.0,73.0,2.3,9.8,491.0,681.29,558.7
2018,2,25,9,45,892.5,74.5,2.25,10.05,531.0,733.03,594.93
2018,2,25,10,0,911.0,76.0,2.2,10.3,571.0,783.39,629.37
2018,2,25,10,15,923.5,77.0,2.2,10.45,604.5,826.68,658.69
2018,2,25,10,30,936.0,78.0,2.2,10.6,638.0,867.55,685.97
2018,2,25,10,45,944.5,79.5,2.2,10.75,664.5,902.9,709.1
2018,2,25,11,0,953.0,81.0,2.2,10.9,691.0,935.12,729.93
2018,2,25,11,15,958.5,82.0,2.3,10.95,710.0,960.73,747.48
2018,2,25,11,30,964.0,83.0,2.4,11.0,729.0,982.71,762.67
2018,2,25,11,45,967.0,83.5,2.5,11.05,739.5,998.05,773.43
2018,2,25,12,0,970.0,84.0,2.6,11.1,750.0,1009.48,781.7
2018,2,25,12,15,969.5,84.5,2.8,11.15,752.0,1013.65,786.16
2018,2,25,12,30,969.0,85.0,3.0,11.2,754.0,1013.78,787.96
2018,2,25,12,45,965.5,86.0,3.2,11.2,747.5,1007.66,785.66
2018,2,25,13,0,962.0,87.0,3.4,11.2,741.0,997.59,780.65
2018,2,25,13,15,959.0,86.0,3.6,11.2,727.0,981.75,771.61
2018,2,25,13,30,956.0,85.0,3.8,11.2,713.0,962.11,759.85
2018,2,25,13,45,950.5,83.5,4.0,11.2,691.0,935.99,743.37
2018,2,25,14,0,945.0,82.0,4.2,11.2,669.0,906.4,724.31
2018,2,25,14,15,936.5,80.0,4.35,11.1,639.5,870.47,700.81
2018,2,25,14,30,928.0,78.0,4.5,11.0,610.0,831.59,674.77
2018,2,25,14,45,914.5,76.5,4.7,10.95,573.5,786.81,643.96
2018,2,25,15,0,901.0,75.0,4.9,10.9,537.0,739.91,610.88
2018,2,25,15,15,881.5,72.5,4.9,10.9,494.5,685.98,570.63
2018,2,25,15,30,862.0,70.0,4.9,10.9,452.0,634.89,529.69
2018,2,25,15,45,832.0,67.5,5.2,10.55,404.5,572.67,479.95
2018,2,25,16,0,802.0,65.0,5.5,10.2,357.0,511.13,428.75
2018,2,25,16,15,744.5,61.0,5.4,9.9,302.5,435.79,363.58
2018,2,25,16,30,687.0,57.0,5.3,9.6,248.0,364.92,300.47
2018,2,25,16,45,525.5,45.5,5.15,9.3,174.5,253.61,203.71
2018,2,25,17,0,364.0,34.0,5.0,9.0,101.0,158.86,121.56
2018,2,25,17,15,269.5,27.5,4.85,8.8,68.5,105.54,74.4
2018,2,25,17,30,175.0,21.0,4.7,8.6,36.0,63.66,36.44
2018,2,25,17,45,96.5,12.0,4.55,8.35,19.5,23.83,0.0
2018,2,25,18,0,18.0,3.0,4.4,8.1,3.0,0.0,0.0
2018,2,25,18,15,9.0,1.5,4.35,8.05,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,8.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,8.9,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,6.4,8.9,3.0,2.86,0.0
2018,2,26,7,15,0.0,4.5,6.5,8.9,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,6.6,8.9,6.0,5.55,0.0
2018,2,26,7,45,0.0,7.5,6.7,8.85,7.5,6.94,0.35
2018,2,26,8,0,0.0,9.0,6.8,8.8,9.0,8.33,1.61
2018,2,26,8,15,0.0,16.5,6.8,8.8,16.5,15.29,7.73
2018,2,26,8,30,0.0,24.0,6.8,8.8,24.0,22.26,13.83
2018,2,26,8,45,13.5,69.5,6.85,8.8,75.0,74.28,59.22
2018,2,26,9,0,27.0,115.0,6.9,8.8,126.0,129.79,107.14
2018,2,26,9,15,67.0,151.5,6.9,8.8,183.0,195.01,163.37
2018,2,26,9,30,107.0,188.0,6.9,8.8,240.0,273.46,230.04
2018,2,26,9,45,201.0,206.5,6.85,8.8,313.5,366.03,309.04
2018,2,26,10,0,295.0,225.0,6.8,8.8,387.0,476.55,401.28
2018,2,26,10,15,422.0,208.5,6.85,8.8,455.0,581.61,488.91
2018,2,26,10,30,549.0,192.0,6.9,8.8,523.0,682.95,572.3
2018,2,26,10,45,652.5,168.0,6.9,8.8,577.5,766.77,639.78
2018,2,26,11,0,756.0,144.0,6.9,8.8,632.0,847.85,701.93
2018,2,26,11,15,699.5,165.0,6.95,8.85,626.0,836.89,692.37
2018,2,26,11,30,643.0,186.0,7.0,8.9,620.0,820.41,679.04
2018,2,26,11,45,473.0,243.0,7.0,8.95,565.0,728.95,603.13
2018,2,26,12,0,303.0,300.0,7.0,9.0,510.0,624.22,515.37
2018,2,26,12,15,289.5,309.0,7.05,9.05,510.0,623.12,514.14
2018,2,26,12,30,276.0,318.0,7.1,9.1,510.0,620.66,511.6
2018,2,26,12,45,296.5,308.5,7.1,9.15,513.0,627.76,518.01
2018,2,26,13,0,317.0,299.0,7.1,9.2,516.0,633.28,523.19
2018,2,26,13,15,377.0,278.5,7.1,9.2,531.5,660.64,547.08
2018,2,26,13,30,437.0,258.0,7.1,9.2,547.0,697.72,578.16
2018,2,26,13,45,439.5,247.5,7.1,9.2,530.0,678.51,563.57
2018,2,26,14,0,442.0,237.0,7.1,9.2,513.0,657.33,547.56
2018,2,26,14,15,595.0,182.0,7.1,9.2,536.0,709.41,593.76
2018,2,26,14,30,748.0,127.0,7.1,9.2,559.0,755.36,632.54
2018,2,26,14,45,809.0,105.5,7.05,9.2,546.5,746.7,626.67
2018,2,26,15,0,870.0,84.0,7.0,9.2,534.0,734.23,618.07
2018,2,26,15,15,849.0,81.5,7.0,9.2,491.5,679.94,575.71
2018,2,26,15,30,828.0,79.0,7.0,9.2,449.0,624.83,530.16
2018,2,26,15,45,792.5,76.0,6.8,9.05,400.5,560.21,475.56
2018,2,26,16,0,757.0,73.0,6.6,8.9,352.0,496.89,420.76
2018,2,26,16,15,703.0,69.5,6.3,8.7,300.0,427.42,359.43
2018,2,26,16,30,649.0,66.0,6.0,8.5,248.0,360.66,299.08
2018,2,26,16,45,511.5,63.5,5.7,8.3,189.5,268.69,217.67
2018,2,26,17,0,374.0,61.0,5.4,8.1,131.0,189.92,148.13
2018,2,26,17,15,236.0,47.0,5.25,7.95,86.5,117.09,85.6
2018,2,26,17,30,98.0,33.0,5.1,7.8,42.0,57.65,35.62
2018,2,26,17,45,57.5,18.5,4.95,7.65,23.0,25.05,0.0
2018,2,26,18,0,17.0,4.0,4.8,7.5,4.0,3.81,0.0
2018,2,26,18,15,8.5,2.0,4.65,7.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,6.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,6.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,6.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,6.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.45,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.3,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,5.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,5.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.6,0.0,0.0,0.0
2018,2,27,6,45,55.0,8.5,6.55,5.85,11.0,12.19,0.0
2018,2,27,7,0,110.0,17.0,6.6,6.1,22.0,34.22,0.0
2018,2,27,7,15,287.0,30.0,6.65,6.35,66.0,95.36,59.43
2018,2,27,7,30,464.0,43.0,6.7,6.6,110.0,172.77,126.05
2018,2,27,7,45,584.5,46.5,6.75,6.8,164.5,243.71,190.36
2018,2,27,8,0,705.0,50.0,6.8,7.0,219.0,326.74,266.12
2018,2,27,8,15,758.5,53.5,6.65,7.2,272.0,394.83,329.61
2018,2,27,8,30,812.0,57.0,6.5,7.4,325.0,467.32,395.12
2018,2,27,8,45,844.5,60.0,6.35,7.65,375.5,531.87,452.08
2018,2,27,9,0,877.0,63.0,6.2,7.9,426.0,594.32,505.5
2018,2,27,9,15,899.0,66.0,6.0,8.1,472.5,653.85,554.66
2018,2,27,9,30,921.0,69.0,5.8,8.3,519.0,712.85,600.94
2018,2,27,9,45,935.0,72.0,5.6,8.5,559.5,765.16,639.22
2018,2,27,10,0,949.0,75.0,5.4,8.7,600.0,815.59,675.23
2018,2,27,10,15,960.0,76.5,5.25,8.9,634.0,859.67,705.93
2018,2,27,10,30,971.0,78.0,5.1,9.1,668.0,901.08,734.14
2018,2,27,10,45,978.0,79.5,4.95,9.3,694.5,936.15,757.19
2018,2,27,11,0,985.0,81.0,4.8,9.5,721.0,967.86,777.5
2018,2,27,11,15,990.0,82.0,4.75,9.7,740.0,993.65,794.15
2018,2,27,11,30,995.0,83.0,4.7,9.9,759.0,1015.66,808.09
2018,2,27,11,45,996.5,84.0,4.6,10.05,769.5,1030.52,816.63
2018,2,27,12,0,998.0,85.0,4.5,10.2,780.0,1041.31,822.38
2018,2,27,12,15,998.0,85.5,4.45,10.35,782.0,1045.97,824.44
2018,2,27,12,30,998.0,86.0,4.4,10.5,784.0,1046.47,823.76
2018,2,27,12,45,995.0,86.0,4.35,10.65,777.0,1039.41,817.95
2018,2,27,13,0,992.0,86.0,4.3,10.8,770.0,1028.26,809.49
2018,2,27,13,15,985.0,85.5,4.2,10.85,753.0,1008.83,795.16
2018,2,27,13,30,978.0,85.0,4.1,10.9,736.0,985.61,778.71
2018,2,27,13,45,969.5,84.5,4.05,11.0,712.5,957.42,758.99
2018,2,27,14,0,961.0,84.0,4.0,11.1,689.0,925.82,736.89
2018,2,27,14,15,951.5,82.0,3.9,11.1,658.5,888.44,710.56
2018,2,27,14,30,942.0,80.0,3.8,11.1,628.0,848.12,682.03
2018,2,27,14,45,924.0,79.0,3.75,11.1,589.0,799.81,647.63
2018,2,27,15,0,906.0,78.0,3.7,11.1,550.0,749.69,611.53
2018,2,27,15,15,882.0,76.0,3.7,11.1,505.5,697.17,573.32
2018,2,27,15,30,858.0,74.0,3.7,11.1,461.0,639.23,527.95
2018,2,27,15,45,832.5,70.5,3.8,10.9,414.0,578.43,479.55
2018,2,27,16,0,807.0,67.0,3.9,10.7,367.0,517.9,429.62
2018,2,27,16,15,751.0,64.5,3.85,10.3,313.5,444.36,367.4
2018,2,27,16,30,695.0,62.0,3.8,9.9,260.0,375.03,306.78
2018,2,27,16,45,633.0,56.0,3.8,9.45,209.5,306.04,244.97
2018,2,27,17,0,571.0,50.0,3.8,9.0,159.0,241.72,185.92
2018,2,27,17,15,395.5,39.5,3.8,8.7,104.5,150.68,108.19
2018,2,27,17,30,220.0,29.0,3.8,8.4,50.0,79.47,48.68
2018,2,27,17,45,121.5,16.5,3.75,8.05,27.0,34.77,0.0
2018,2,27,18,0,23.0,4.0,3.7,7.7,4.0,5.47,0.0
2018,2,27,18,15,11.5,2.0,3.65,7.6,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,6,45,82.5,10.5,2.4,7.1,14.5,16.27,0.0
2018,2,28,7,0,165.0,21.0,2.4,7.4,29.0,46.33,0.0
2018,2,28,7,15,275.5,30.5,2.5,7.6,63.5,94.15,59.65
2018,2,28,7,30,386.0,40.0,2.6,7.8,98.0,150.68,109.56
2018,2,28,7,45,229.0,58.0,2.7,8.05,96.0,142.48,111.68
2018,2,28,8,0,72.0,76.0,2.8,8.3,94.0,106.71,86.07
2018,2,28,8,15,69.5,85.5,2.85,8.45,105.5,119.43,97.89
2018,2,28,8,30,67.0,95.0,2.9,8.6,117.0,131.88,109.01
2018,2,28,8,45,91.5,128.5,2.95,8.75,164.0,184.9,154.41
2018,2,28,9,0,116.0,162.0,3.0,8.9,211.0,240.61,201.27
2018,2,28,9,15,68.5,172.0,3.1,9.1,201.5,218.21,181.37
2018,2,28,9,30,21.0,182.0,3.2,9.3,192.0,191.13,157.26
2018,2,28,9,45,16.5,186.0,3.25,9.5,194.5,192.15,157.58
2018,2,28,10,0,12.0,190.0,3.3,9.7,197.0,192.89,157.59
2018,2,28,10,15,17.0,201.5,3.35,9.8,211.5,208.7,170.44
2018,2,28,10,30,22.0,213.0,3.4,9.9,226.0,224.85,183.5
2018,2,28,10,45,133.0,251.5,3.5,9.95,338.0,384.83,316.23
2018,2,28,11,0,244.0,290.0,3.6,10.0,450.0,542.69,442.02
2018,2,28,11,15,285.0,297.5,3.6,10.1,489.0,593.66,480.91
2018,2,28,11,30,326.0,305.0,3.6,10.2,528.0,644.93,520.1
2018,2,28,11,45,343.5,305.0,3.65,10.25,543.0,665.56,535.68
2018,2,28,12,0,361.0,305.0,3.7,10.3,558.0,685.04,550.58
2018,2,28,12,15,278.5,314.0,3.7,10.35,509.5,618.88,497.94
2018,2,28,12,30,196.0,323.0,3.7,10.4,461.0,536.78,433.05
2018,2,28,12,45,123.0,307.5,3.7,10.45,394.0,449.62,363.61
2018,2,28,13,0,50.0,292.0,3.7,10.5,327.0,349.13,282.29
2018,2,28,13,15,55.0,294.5,3.65,10.45,332.0,356.11,288.52
2018,2,28,13,30,60.0,297.0,3.6,10.4,337.0,362.82,294.23
2018,2,28,13,45,85.0,283.0,3.55,10.4,338.0,368.2,299.78
2018,2,28,14,0,110.0,269.0,3.5,10.4,339.0,384.53,313.92
2018,2,28,14,15,117.5,257.5,3.5,10.35,329.0,374.7,306.8
2018,2,28,14,30,125.0,246.0,3.5,10.3,319.0,364.06,299.09
2018,2,28,14,45,68.5,208.5,3.45,10.25,248.0,264.46,217.54
2018,2,28,15,0,12.0,171.0,3.4,10.2,177.0,173.36,141.37
2018,2,28,15,15,9.0,145.5,3.4,10.2,150.0,145.27,118.3
2018,2,28,15,30,6.0,120.0,3.4,10.2,123.0,117.66,95.27
2018,2,28,15,45,32.0,108.5,3.4,10.15,121.0,125.63,102.85
2018,2,28,16,0,58.0,97.0,3.4,10.1,119.0,126.37,103.91
2018,2,28,16,15,88.5,102.5,3.4,10.05,130.5,150.2,124.09
2018,2,28,16,30,119.0,108.0,3.4,10.0,142.0,165.26,135.99
2018,2,28,16,45,78.0,89.5,3.4,9.95,110.0,123.7,99.86
2018,2,28,17,0,37.0,71.0,3.4,9.9,78.0,83.15,64.9
2018,2,28,17,15,21.5,50.5,3.45,9.85,54.5,56.11,41.19
2018,2,28,17,30,6.0,30.0,3.5,9.8,31.0,29.67,17.81
2018,2,28,17,45,9.5,17.5,3.55,9.75,18.0,18.08,0.0
2018,2,28,18,0,13.0,5.0,3.6,9.7,5.0,5.7,0.0
2018,2,28,18,15,6.5,2.5,3.7,9.7,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,9.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.6,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.5,8.3,10.65,3.5,3.53,0.0
2018,3,1,7,0,5.0,7.0,8.2,10.7,7.0,7.25,0.0
2018,3,1,7,15,2.5,13.5,7.95,10.75,13.5,13.0,4.78
2018,3,1,7,30,0.0,20.0,7.7,10.8,20.0,18.54,10.09
2018,3,1,7,45,0.0,29.0,7.45,10.85,29.0,26.9,17.52
2018,3,1,8,0,0.0,38.0,7.2,10.9,38.0,35.28,24.91
2018,3,1,8,15,0.0,35.5,6.95,10.9,35.5,32.95,22.96
2018,3,1,8,30,0.0,33.0,6.7,10.9,33.0,30.63,20.93
2018,3,1,8,45,0.0,42.0,6.5,10.9,42.0,39.01,28.13
2018,3,1,9,0,0.0,51.0,6.3,10.9,51.0,47.4,35.27
2018,3,1,9,15,0.0,57.5,6.1,10.9,57.5,53.47,40.36
2018,3,1,9,30,0.0,64.0,5.9,10.9,64.0,59.55,45.43
2018,3,1,9,45,0.0,81.0,5.75,10.9,81.0,75.44,58.81
2018,3,1,10,0,0.0,98.0,5.6,10.9,98.0,91.58,72.31
2018,3,1,10,15,0.0,86.0,5.5,10.9,86.0,80.14,62.48
2018,3,1,10,30,0.0,74.0,5.4,10.9,74.0,68.94,52.91
2018,3,1,10,45,0.5,83.0,5.3,10.9,83.5,77.79,60.3
2018,3,1,11,0,1.0,92.0,5.2,10.9,93.0,86.68,67.7
2018,3,1,11,15,12.0,145.5,5.25,10.85,154.0,148.63,119.79
2018,3,1,11,30,23.0,199.0,5.3,10.8,215.0,221.68,180.28
2018,3,1,11,45,74.0,255.5,5.4,10.75,307.5,330.81,270.79
2018,3,1,12,0,125.0,312.0,5.5,10.7,400.0,456.52,372.38
2018,3,1,12,15,81.0,294.0,5.6,10.65,351.0,380.94,310.61
2018,3,1,12,30,37.0,276.0,5.7,10.6,302.0,319.19,259.54
2018,3,1,12,45,47.0,287.0,5.8,10.6,320.0,340.74,277.53
2018,3,1,13,0,57.0,298.0,5.9,10.6,338.0,362.12,295.22
2018,3,1,13,15,60.5,291.0,6.0,10.6,332.5,356.94,291.44
2018,3,1,13,30,64.0,284.0,6.1,10.6,327.0,351.49,287.53
2018,3,1,13,45,68.0,275.0,6.25,10.6,319.5,343.93,282.02
2018,3,1,14,0,72.0,266.0,6.4,10.6,312.0,336.03,276.22
2018,3,1,14,15,51.0,238.5,6.45,10.65,270.5,286.4,235.4
2018,3,1,14,30,30.0,211.0,6.5,10.7,229.0,238.19,195.45
2018,3,1,14,45,152.0,199.5,6.5,10.75,281.0,328.24,274.04
2018,3,1,15,0,274.0,188.0,6.5,10.8,333.0,408.0,342.47
2018,3,1,15,15,519.5,139.5,6.5,10.8,387.5,520.17,438.53
2018,3,1,15,30,765.0,91.0,6.5,10.8,442.0,601.05,506.41
2018,3,1,15,45,738.0,85.5,6.6,10.8,396.0,543.11,457.73
2018,3,1,16,0,711.0,80.0,6.7,10.8,350.0,483.87,407.13
2018,3,1,16,15,669.0,75.0,6.7,10.7,301.5,418.99,350.46
2018,3,1,16,30,627.0,70.0,6.7,10.6,253.0,357.16,294.9
2018,3,1,16,45,498.5,66.5,6.7,10.5,195.0,268.07,216.46
2018,3,1,17,0,370.0,63.0,6.7,10.4,137.0,191.14,148.78
2018,3,1,17,15,273.0,50.0,6.8,10.3,96.0,129.54,94.74
2018,3,1,17,30,176.0,37.0,6.9,10.2,55.0,79.75,51.56
2018,3,1,17,45,102.0,22.0,7.05,10.1,31.0,38.38,0.0
2018,3,1,18,0,28.0,7.0,7.2,10.0,7.0,8.69,0.0
2018,3,1,18,15,14.0,3.5,7.3,10.05,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,9.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,9.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,8.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,2,6,45,2.0,8.0,2.8,7.8,8.0,7.78,0.0
2018,3,2,7,0,4.0,16.0,2.9,8.1,16.0,15.41,0.0
2018,3,2,7,15,13.5,34.0,3.2,8.35,36.0,36.32,23.8
2018,3,2,7,30,23.0,52.0,3.5,8.6,56.0,57.73,43.04
2018,3,2,7,45,37.5,73.0,3.8,8.85,81.5,85.17,67.18
2018,3,2,8,0,52.0,94.0,4.1,9.1,107.0,114.34,92.81
2018,3,2,8,15,55.5,99.5,4.4,9.25,116.0,123.38,101.15
2018,3,2,8,30,59.0,105.0,4.7,9.4,125.0,133.07,109.8
2018,3,2,8,45,126.0,136.0,5.0,9.55,187.5,211.88,177.58
2018,3,2,9,0,193.0,167.0,5.3,9.7,250.0,291.94,245.64
2018,3,2,9,15,449.5,143.0,5.6,9.75,362.0,457.88,386.94
2018,3,2,9,30,706.0,119.0,5.9,9.8,474.0,634.69,533.68
2018,3,2,9,45,758.5,112.5,6.15,9.9,520.5,696.56,583.57
2018,3,2,10,0,811.0,106.0,6.4,10.0,567.0,757.12,630.31
2018,3,2,10,15,625.0,170.5,6.55,10.05,537.5,711.39,592.04
2018,3,2,10,30,439.0,235.0,6.7,10.1,508.0,642.59,532.92
2018,3,2,10,45,390.0,256.0,6.85,10.1,506.0,624.54,517.5
2018,3,2,11,0,341.0,277.0,7.0,10.1,504.0,614.58,507.93
2018,3,2,11,15,261.5,303.0,7.05,10.1,479.5,579.03,476.84
2018,3,2,11,30,182.0,329.0,7.1,10.1,455.0,525.79,431.73
2018,3,2,11,45,109.0,270.5,7.15,10.1,346.5,393.56,323.93
2018,3,2,12,0,36.0,212.0,7.2,10.1,238.0,248.18,203.05
2018,3,2,12,15,19.5,176.5,7.25,10.05,190.5,195.01,158.71
2018,3,2,12,30,3.0,141.0,7.3,10.0,143.0,136.08,109.07
2018,3,2,12,45,1.5,109.5,7.35,10.0,110.5,104.01,82.26
2018,3,2,13,0,0.0,78.0,7.4,10.0,78.0,72.73,55.95
2018,3,2,13,15,13.0,137.5,7.4,9.95,146.5,141.83,114.62
2018,3,2,13,30,26.0,197.0,7.4,9.9,215.0,221.76,181.64
2018,3,2,13,45,75.5,232.0,7.45,9.85,281.0,302.89,250.61
2018,3,2,14,0,125.0,267.0,7.5,9.8,347.0,394.77,327.41
2018,3,2,14,15,85.0,243.5,7.45,9.7,297.0,320.0,265.36
2018,3,2,14,30,45.0,220.0,7.4,9.6,247.0,259.82,214.84
2018,3,2,14,45,54.5,212.5,7.35,9.55,243.0,257.76,213.93
2018,3,2,15,0,64.0,205.0,7.3,9.5,239.0,254.93,212.26
2018,3,2,15,15,86.0,195.0,7.3,9.5,237.0,257.05,214.99
2018,3,2,15,30,108.0,185.0,7.3,9.5,235.0,265.36,222.68
2018,3,2,15,45,75.5,139.0,7.1,9.3,172.0,183.44,153.3
2018,3,2,16,0,43.0,93.0,6.9,9.1,109.0,114.05,93.7
2018,3,2,16,15,119.0,90.5,6.85,8.95,127.5,151.82,126.57
2018,3,2,16,30,195.0,88.0,6.8,8.8,146.0,180.99,150.42
2018,3,2,16,45,199.0,76.0,6.75,8.7,125.5,158.21,128.8
2018,3,2,17,0,203.0,64.0,6.7,8.6,105.0,134.79,105.92
2018,3,2,17,15,155.0,49.0,6.65,8.45,75.0,94.21,69.6
2018,3,2,17,30,107.0,34.0,6.6,8.3,45.0,59.47,38.68
2018,3,2,17,45,61.0,20.5,6.55,8.15,26.0,30.09,0.0
2018,3,2,18,0,15.0,7.0,6.5,8.0,7.0,7.76,0.0
2018,3,2,18,15,7.5,3.5,6.4,7.9,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,7.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,3,6,45,73.0,14.0,3.15,7.6,18.5,19.27,0.0
2018,3,3,7,0,146.0,28.0,3.2,7.8,37.0,52.99,16.72
2018,3,3,7,15,265.0,42.0,3.3,7.85,78.0,104.63,70.71
2018,3,3,7,30,384.0,56.0,3.4,7.9,119.0,167.87,125.2
2018,3,3,7,45,396.0,59.5,3.5,8.0,144.0,201.59,158.88
2018,3,3,8,0,408.0,63.0,3.6,8.1,169.0,234.85,191.53
2018,3,3,8,15,228.5,52.0,3.65,8.1,113.5,163.51,135.56
2018,3,3,8,30,49.0,41.0,3.7,8.1,58.0,65.95,52.33
2018,3,3,8,45,195.0,85.5,3.75,8.1,168.0,201.03,170.23
2018,3,3,9,0,341.0,130.0,3.8,8.1,278.0,356.92,302.25
2018,3,3,9,15,553.5,118.5,3.9,8.1,387.0,504.01,424.98
2018,3,3,9,30,766.0,107.0,4.0,8.1,496.0,664.43,554.58
2018,3,3,9,45,656.0,137.5,4.05,8.15,488.5,650.92,541.43
2018,3,3,10,0,546.0,168.0,4.1,8.2,481.0,620.77,515.83
2018,3,3,10,15,348.0,193.0,4.2,8.2,396.5,509.0,423.8
2018,3,3,10,30,150.0,218.0,4.3,8.2,312.0,358.02,297.6
2018,3,3,10,45,324.0,228.0,4.35,8.2,441.5,536.49,445.48
2018,3,3,11,0,498.0,238.0,4.4,8.2,571.0,724.63,593.84
2018,3,3,11,15,363.5,261.0,4.45,8.15,507.5,624.87,512.83
2018,3,3,11,30,229.0,284.0,4.5,8.1,444.0,532.31,436.93
2018,3,3,11,45,116.5,182.5,4.55,8.1,264.0,303.36,251.92
2018,3,3,12,0,4.0,81.0,4.6,8.1,84.0,79.34,61.96
2018,3,3,12,15,21.5,134.5,4.65,8.1,150.0,153.29,125.05
2018,3,3,12,30,39.0,188.0,4.7,8.1,216.0,225.58,185.6
2018,3,3,12,45,123.5,243.5,4.75,8.05,331.0,377.96,312.96
2018,3,3,13,0,208.0,299.0,4.8,8.0,446.0,518.13,426.77
2018,3,3,13,15,170.0,246.0,4.8,8.0,364.5,420.94,348.7
2018,3,3,13,30,132.0,193.0,4.8,8.0,283.0,325.01,270.88
2018,3,3,13,45,272.5,218.5,4.85,7.95,397.0,487.2,406.55
2018,3,3,14,0,413.0,244.0,4.9,7.9,511.0,642.41,531.71
2018,3,3,14,15,313.5,245.5,4.85,7.85,443.0,536.21,445.57
2018,3,3,14,30,214.0,247.0,4.8,7.8,375.0,435.98,363.56
2018,3,3,14,45,278.5,218.5,4.8,7.75,374.5,456.79,383.02
2018,3,3,15,0,343.0,190.0,4.8,7.7,374.0,460.55,388.14
2018,3,3,15,15,385.0,175.0,4.8,7.7,366.5,467.84,394.83
2018,3,3,15,30,427.0,160.0,4.8,7.7,359.0,459.55,388.57
2018,3,3,15,45,430.5,133.5,4.65,7.55,317.0,410.94,348.4
2018,3,3,16,0,434.0,107.0,4.5,7.4,275.0,360.76,306.0
2018,3,3,16,15,478.5,93.0,4.35,7.3,255.5,342.94,289.19
2018,3,3,16,30,523.0,79.0,4.2,7.2,236.0,322.75,268.64
2018,3,3,16,45,538.0,65.0,4.0,7.1,200.5,281.88,229.19
2018,3,3,17,0,553.0,51.0,3.8,7.0,165.0,238.45,185.94
2018,3,3,17,15,479.0,42.5,3.7,6.9,121.5,175.72,128.15
2018,3,3,17,30,405.0,34.0,3.6,6.8,78.0,121.55,78.15
2018,3,3,17,45,249.0,22.5,3.45,6.7,45.0,59.23,8.61
2018,3,3,18,0,93.0,11.0,3.3,6.6,12.0,17.24,0.0
2018,3,3,18,15,46.5,5.5,3.3,6.6,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
