Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.55,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,6.7,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,6.8,25.5,28.49,0.0
2018,3,4,7,0,331.0,26.0,0.5,6.9,49.0,78.61,30.7
2018,3,4,7,15,455.5,33.5,0.5,7.05,94.0,136.32,89.81
2018,3,4,7,30,580.0,41.0,0.5,7.2,139.0,205.64,149.97
2018,3,4,7,45,652.5,45.5,0.5,7.3,190.5,270.51,208.7
2018,3,4,8,0,725.0,50.0,0.5,7.4,242.0,342.86,272.76
2018,3,4,8,15,768.5,53.5,0.5,7.6,293.5,408.34,329.72
2018,3,4,8,30,812.0,57.0,0.5,7.8,345.0,477.11,387.06
2018,3,4,8,45,842.0,59.5,0.5,8.0,394.5,537.28,435.61
2018,3,4,9,0,872.0,62.0,0.5,8.2,444.0,600.88,484.77
2018,3,4,9,15,864.5,70.5,0.45,8.45,481.5,647.7,518.6
2018,3,4,9,30,857.0,79.0,0.4,8.7,519.0,695.62,551.18
2018,3,4,9,45,714.0,125.5,0.35,8.95,510.5,681.96,537.57
2018,3,4,10,0,571.0,172.0,0.3,9.2,502.0,645.72,507.69
2018,3,4,10,15,695.5,144.5,0.3,9.35,568.5,743.25,578.23
2018,3,4,10,30,820.0,117.0,0.3,9.5,635.0,836.54,639.4
2018,3,4,10,45,762.0,143.0,0.25,9.65,639.5,842.9,639.81
2018,3,4,11,0,704.0,169.0,0.2,9.8,644.0,839.4,635.27
2018,3,4,11,15,616.0,207.0,0.3,9.95,630.5,814.96,619.07
2018,3,4,11,30,528.0,245.0,0.4,10.1,617.0,781.0,595.12
2018,3,4,11,45,498.5,254.0,0.5,10.25,609.0,770.09,588.58
2018,3,4,12,0,469.0,263.0,0.6,10.4,601.0,756.3,579.63
2018,3,4,12,15,445.0,268.0,0.65,10.5,589.0,740.86,569.04
2018,3,4,12,30,421.0,273.0,0.7,10.6,577.0,723.22,556.91
2018,3,4,12,45,564.5,224.0,0.75,10.7,628.0,803.25,617.34
2018,3,4,13,0,708.0,175.0,0.8,10.8,679.0,884.65,673.8
2018,3,4,13,15,768.0,154.0,0.85,10.85,691.0,907.09,688.9
2018,3,4,13,30,828.0,133.0,0.9,10.9,703.0,919.82,698.52
2018,3,4,13,45,756.5,147.5,0.95,10.95,655.5,859.11,658.84
2018,3,4,14,0,685.0,162.0,1.0,11.0,608.0,793.76,616.09
2018,3,4,14,15,811.5,120.5,1.1,11.0,626.0,828.77,643.84
2018,3,4,14,30,938.0,79.0,1.2,11.0,644.0,850.77,661.33
2018,3,4,14,45,907.5,80.5,1.25,11.0,600.5,795.37,624.22
2018,3,4,15,0,877.0,82.0,1.3,11.0,557.0,739.14,586.67
2018,3,4,15,15,856.0,79.5,1.3,11.0,513.5,688.75,552.04
2018,3,4,15,30,835.0,77.0,1.3,11.0,470.0,632.81,510.49
2018,3,4,15,45,829.0,71.0,1.65,10.9,428.5,581.34,473.4
2018,3,4,16,0,823.0,65.0,2.0,10.8,387.0,528.28,432.37
2018,3,4,16,15,784.0,62.0,2.1,10.55,336.0,461.11,377.01
2018,3,4,16,30,745.0,59.0,2.2,10.3,285.0,396.38,321.44
2018,3,4,16,45,682.0,54.5,2.3,10.0,232.5,323.85,257.8
2018,3,4,17,0,619.0,50.0,2.4,9.7,180.0,258.49,198.54
2018,3,4,17,15,526.5,43.0,2.5,9.5,132.0,188.56,135.94
2018,3,4,17,30,434.0,36.0,2.6,9.3,84.0,129.25,82.91
2018,3,4,17,45,267.5,24.0,2.7,9.1,48.5,63.46,14.99
2018,3,4,18,0,101.0,12.0,2.8,8.9,13.0,18.79,0.0
2018,3,4,18,15,50.5,6.0,2.9,8.8,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,4.75,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.0,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.25,27.5,30.28,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.5,53.0,83.13,37.86
2018,3,5,7,15,461.5,36.0,4.85,5.75,99.0,141.13,95.18
2018,3,5,7,30,583.0,44.0,4.9,6.0,145.0,212.02,158.33
2018,3,5,7,45,652.5,49.5,4.95,6.2,197.0,276.29,218.86
2018,3,5,8,0,722.0,55.0,5.0,6.4,249.0,348.87,286.17
2018,3,5,8,15,765.5,59.0,5.0,6.8,301.5,414.99,346.79
2018,3,5,8,30,809.0,63.0,5.0,7.2,354.0,484.38,408.24
2018,3,5,8,45,839.0,66.0,5.05,7.55,404.0,548.01,463.24
2018,3,5,9,0,869.0,69.0,5.1,7.9,454.0,612.64,517.29
2018,3,5,9,15,891.0,71.0,5.05,8.35,500.0,667.66,561.66
2018,3,5,9,30,913.0,73.0,5.0,8.8,546.0,725.48,605.28
2018,3,5,9,45,929.5,74.0,4.9,9.25,586.5,777.16,642.01
2018,3,5,10,0,946.0,75.0,4.8,9.7,627.0,827.12,676.68
2018,3,5,10,15,956.5,76.5,4.7,10.05,660.5,870.76,706.21
2018,3,5,10,30,967.0,78.0,4.6,10.4,694.0,911.66,733.26
2018,3,5,10,45,974.0,78.5,4.45,10.8,719.5,945.39,754.11
2018,3,5,11,0,981.0,79.0,4.3,11.2,745.0,975.74,772.22
2018,3,5,11,15,985.0,79.5,4.1,11.45,763.0,999.79,785.95
2018,3,5,11,30,989.0,80.0,3.9,11.7,781.0,1020.02,797.27
2018,3,5,11,45,990.5,80.5,3.65,11.95,790.5,1033.96,803.74
2018,3,5,12,0,992.0,81.0,3.4,12.2,800.0,1043.82,807.35
2018,3,5,12,15,993.5,80.5,3.25,12.35,802.0,1048.4,808.49
2018,3,5,12,30,995.0,80.0,3.1,12.5,804.0,1048.82,806.93
2018,3,5,12,45,995.0,79.0,2.95,12.65,797.5,1043.05,801.29
2018,3,5,13,0,995.0,78.0,2.8,12.8,791.0,1033.13,793.01
2018,3,5,13,15,991.5,77.0,2.75,12.9,775.5,1015.86,781.06
2018,3,5,13,30,988.0,76.0,2.7,13.0,760.0,994.64,766.6
2018,3,5,13,45,982.0,75.0,2.6,13.1,737.0,967.37,747.63
2018,3,5,14,0,976.0,74.0,2.5,13.2,714.0,936.53,726.31
2018,3,5,14,15,967.0,73.0,2.5,13.25,683.5,899.78,701.94
2018,3,5,14,30,958.0,72.0,2.5,13.3,653.0,860.01,675.32
2018,3,5,14,45,945.0,71.0,2.5,13.3,616.0,814.38,644.39
2018,3,5,15,0,932.0,70.0,2.5,13.3,579.0,766.5,611.48
2018,3,5,15,15,914.5,68.0,2.5,13.3,535.5,712.42,573.48
2018,3,5,15,30,897.0,66.0,2.5,13.3,492.0,657.09,532.6
2018,3,5,15,45,859.0,65.5,2.45,13.15,440.5,590.39,480.5
2018,3,5,16,0,821.0,65.0,2.4,13.0,389.0,527.89,430.03
2018,3,5,16,15,774.5,61.0,2.3,12.6,335.0,455.95,370.8
2018,3,5,16,30,728.0,57.0,2.2,12.2,281.0,387.35,312.29
2018,3,5,16,45,667.0,53.0,2.1,11.8,229.5,317.05,250.75
2018,3,5,17,0,606.0,49.0,2.0,11.4,178.0,253.56,193.48
2018,3,5,17,15,501.0,42.5,2.05,11.1,130.0,181.67,130.38
2018,3,5,17,30,396.0,36.0,2.1,10.8,82.0,121.97,78.45
2018,3,5,17,45,258.0,24.5,2.2,10.5,48.5,63.06,19.2
2018,3,5,18,0,120.0,13.0,2.3,10.2,15.0,21.14,0.0
2018,3,5,18,15,60.0,6.5,2.35,10.05,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,6,6,15,12.5,1.5,3.15,7.35,1.0,0.0,0.0
2018,3,6,6,30,25.0,3.0,3.2,7.7,2.0,0.0,0.0
2018,3,6,6,45,71.0,14.5,3.3,8.05,18.5,20.01,0.0
2018,3,6,7,0,117.0,26.0,3.4,8.4,35.0,48.68,24.57
2018,3,6,7,15,87.0,46.0,3.45,8.65,55.5,66.66,47.08
2018,3,6,7,30,57.0,66.0,3.5,8.9,76.0,81.5,62.63
2018,3,6,7,45,119.0,85.5,3.5,9.15,115.5,128.97,103.24
2018,3,6,8,0,181.0,105.0,3.5,9.4,155.0,185.54,152.1
2018,3,6,8,15,267.5,117.0,3.5,9.8,206.5,247.74,205.47
2018,3,6,8,30,354.0,129.0,3.5,10.2,258.0,326.39,272.02
2018,3,6,8,45,540.5,112.0,3.45,10.55,339.5,435.73,363.25
2018,3,6,9,0,727.0,95.0,3.4,10.9,421.0,559.35,463.71
2018,3,6,9,15,814.5,83.5,3.25,11.4,482.5,637.85,524.98
2018,3,6,9,30,902.0,72.0,3.1,11.9,544.0,718.87,584.92
2018,3,6,9,45,915.0,73.5,2.95,12.4,582.5,768.09,617.72
2018,3,6,10,0,928.0,75.0,2.8,12.9,621.0,815.36,648.47
2018,3,6,10,15,939.5,76.5,2.65,13.2,655.0,859.18,676.47
2018,3,6,10,30,951.0,78.0,2.5,13.5,689.0,900.38,702.02
2018,3,6,10,45,958.5,79.0,2.4,13.8,715.0,934.66,722.7
2018,3,6,11,0,966.0,80.0,2.3,14.1,741.0,965.64,740.86
2018,3,6,11,15,970.5,80.5,2.15,14.35,759.0,989.81,753.76
2018,3,6,11,30,975.0,81.0,2.0,14.6,777.0,1010.23,763.98
2018,3,6,11,45,977.0,82.0,1.9,14.85,787.0,1025.01,771.01
2018,3,6,12,0,979.0,83.0,1.8,15.1,797.0,1035.77,775.45
2018,3,6,12,15,969.0,87.0,1.7,15.25,795.0,1034.44,772.36
2018,3,6,12,30,959.0,91.0,1.6,15.4,793.0,1028.99,766.84
2018,3,6,12,45,929.0,100.5,1.55,15.5,775.5,1006.77,751.49
2018,3,6,13,0,899.0,110.0,1.5,15.6,758.0,980.92,734.08
2018,3,6,13,15,846.5,125.5,1.55,15.6,726.0,945.84,712.39
2018,3,6,13,30,794.0,141.0,1.6,15.6,694.0,900.04,683.34
2018,3,6,13,45,779.0,140.5,1.6,15.65,669.0,868.75,663.22
2018,3,6,14,0,764.0,140.0,1.6,15.7,644.0,839.49,644.24
2018,3,6,14,15,805.0,118.0,1.6,15.6,628.5,822.72,634.21
2018,3,6,14,30,846.0,96.0,1.6,15.5,613.0,804.25,622.91
2018,3,6,14,45,805.0,99.5,1.6,15.4,568.0,745.51,583.07
2018,3,6,15,0,764.0,103.0,1.6,15.3,523.0,686.87,542.94
2018,3,6,15,15,673.0,117.0,1.6,15.3,466.5,608.61,485.21
2018,3,6,15,30,582.0,131.0,1.6,15.3,410.0,532.82,427.42
2018,3,6,15,45,594.0,114.0,1.7,14.9,374.0,491.97,397.41
2018,3,6,16,0,606.0,97.0,1.8,14.5,338.0,448.3,363.48
2018,3,6,16,15,562.5,90.5,1.75,14.0,291.5,385.95,312.69
2018,3,6,16,30,519.0,84.0,1.7,13.5,245.0,327.06,263.24
2018,3,6,16,45,428.5,77.0,1.65,13.0,194.0,251.3,199.31
2018,3,6,17,0,338.0,70.0,1.6,12.5,143.0,188.71,145.64
2018,3,6,17,15,272.0,56.0,1.6,12.15,104.5,135.41,99.27
2018,3,6,17,30,206.0,42.0,1.6,11.8,66.0,90.12,60.17
2018,3,6,17,45,128.5,26.5,1.6,11.45,39.0,47.61,17.56
2018,3,6,18,0,51.0,11.0,1.6,11.1,12.0,14.21,0.0
2018,3,6,18,15,25.5,5.5,1.55,11.0,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,1.95,9.9,1.5,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.1,10.0,3.0,0.0,0.0
2018,3,7,6,45,8.0,15.0,2.25,10.1,15.0,15.01,0.0
2018,3,7,7,0,1.0,27.0,2.4,10.2,27.0,25.73,13.39
2018,3,7,7,15,8.5,46.0,2.5,10.45,47.5,45.89,32.6
2018,3,7,7,30,16.0,65.0,2.6,10.7,68.0,68.99,52.9
2018,3,7,7,45,31.0,81.0,2.7,10.95,89.0,90.78,71.87
2018,3,7,8,0,46.0,97.0,2.8,11.2,110.0,114.44,92.37
2018,3,7,8,15,23.0,81.0,2.8,11.55,87.5,89.1,71.1
2018,3,7,8,30,0.0,65.0,2.8,11.9,65.0,60.46,46.44
2018,3,7,8,45,0.0,70.5,2.85,12.2,70.5,65.6,50.67
2018,3,7,9,0,0.0,76.0,2.9,12.5,76.0,70.74,54.81
2018,3,7,9,15,43.5,139.5,3.05,12.8,162.5,166.52,135.82
2018,3,7,9,30,87.0,203.0,3.2,13.1,249.0,266.37,217.91
2018,3,7,9,45,147.5,233.0,3.4,13.45,317.5,357.01,291.17
2018,3,7,10,0,208.0,263.0,3.6,13.8,386.0,443.28,359.49
2018,3,7,10,15,393.0,232.5,3.7,13.95,481.0,591.04,477.27
2018,3,7,10,30,578.0,202.0,3.8,14.1,576.0,728.72,583.83
2018,3,7,10,45,768.0,139.5,3.95,14.3,656.5,849.09,672.46
2018,3,7,11,0,958.0,77.0,4.1,14.5,737.0,957.1,748.38
2018,3,7,11,15,963.0,78.0,4.15,14.55,755.5,982.11,764.53
2018,3,7,11,30,968.0,79.0,4.2,14.6,774.0,1003.42,778.8
2018,3,7,11,45,971.0,79.0,4.3,14.7,784.0,1017.84,788.57
2018,3,7,12,0,974.0,79.0,4.4,14.8,794.0,1028.29,796.12
2018,3,7,12,15,975.0,78.5,4.4,14.8,795.5,1032.2,798.61
2018,3,7,12,30,976.0,78.0,4.4,14.8,797.0,1032.03,798.47
2018,3,7,12,45,975.5,77.0,4.45,14.85,790.0,1025.74,794.63
2018,3,7,13,0,975.0,76.0,4.5,14.9,783.0,1015.38,788.14
2018,3,7,13,15,971.5,74.5,4.5,14.9,767.5,997.62,776.29
2018,3,7,13,30,968.0,73.0,4.5,14.9,752.0,976.0,761.87
2018,3,7,13,45,961.5,72.0,4.55,14.9,728.5,948.54,743.8
2018,3,7,14,0,955.0,71.0,4.6,14.9,705.0,917.61,723.23
2018,3,7,14,15,944.5,70.0,4.6,14.8,674.0,880.03,697.65
2018,3,7,14,30,934.0,69.0,4.6,14.7,643.0,839.61,669.85
2018,3,7,14,45,920.0,68.0,4.6,14.65,606.0,793.88,637.74
2018,3,7,15,0,906.0,67.0,4.6,14.6,569.0,746.09,603.74
2018,3,7,15,15,864.0,70.5,4.6,14.6,520.0,682.39,557.01
2018,3,7,15,30,822.0,74.0,4.6,14.6,471.0,623.37,511.4
2018,3,7,15,45,783.5,72.0,4.4,14.25,420.5,557.53,458.59
2018,3,7,16,0,745.0,70.0,4.2,13.9,370.0,493.38,405.82
2018,3,7,16,15,592.0,81.5,4.05,13.6,300.5,391.05,320.86
2018,3,7,16,30,439.0,93.0,3.9,13.3,231.0,298.94,243.42
2018,3,7,16,45,273.5,86.0,3.7,13.0,167.0,202.5,162.42
2018,3,7,17,0,108.0,79.0,3.5,12.7,103.0,116.57,91.16
2018,3,7,17,15,79.5,59.5,3.55,12.55,74.5,82.39,61.47
2018,3,7,17,30,51.0,40.0,3.6,12.4,46.0,51.68,34.99
2018,3,7,17,45,41.5,24.0,3.6,12.25,27.5,30.12,11.65
2018,3,7,18,0,32.0,8.0,3.6,12.1,9.0,9.97,0.0
2018,3,7,18,15,16.0,4.0,3.55,12.1,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,6,15,6.5,2.0,1.45,11.2,2.0,0.0,0.0
2018,3,8,6,30,13.0,4.0,1.4,11.4,4.0,0.0,0.0
2018,3,8,6,45,20.5,15.0,1.3,11.6,16.0,16.17,0.0
2018,3,8,7,0,28.0,26.0,1.2,11.8,28.0,31.28,17.13
2018,3,8,7,15,75.0,43.5,1.1,11.95,56.0,61.18,42.81
2018,3,8,7,30,122.0,61.0,1.0,12.1,84.0,100.22,75.92
2018,3,8,7,45,116.0,78.5,0.9,12.25,105.5,120.34,94.73
2018,3,8,8,0,110.0,96.0,0.8,12.4,127.0,143.05,115.06
2018,3,8,8,15,72.0,119.0,0.75,12.6,141.0,151.2,122.54
2018,3,8,8,30,34.0,142.0,0.7,12.8,155.0,159.57,129.27
2018,3,8,8,45,95.0,161.5,0.65,13.05,204.0,222.52,181.02
2018,3,8,9,0,156.0,181.0,0.6,13.3,253.0,285.64,231.62
2018,3,8,9,15,323.0,177.5,0.6,13.45,344.0,407.87,328.83
2018,3,8,9,30,490.0,174.0,0.6,13.6,435.0,547.2,434.32
2018,3,8,9,45,574.0,165.0,0.6,13.7,492.5,621.85,488.1
2018,3,8,10,0,658.0,156.0,0.6,13.8,550.0,706.73,548.17
2018,3,8,10,15,528.0,205.5,0.65,14.0,532.0,673.28,520.44
2018,3,8,10,30,398.0,255.0,0.7,14.2,514.0,622.31,481.4
2018,3,8,10,45,293.0,281.5,0.75,14.35,476.0,571.17,442.44
2018,3,8,11,0,188.0,308.0,0.8,14.5,438.0,500.44,388.5
2018,3,8,11,15,133.5,317.0,0.9,14.65,410.5,464.1,360.85
2018,3,8,11,30,79.0,326.0,1.0,14.8,383.0,411.61,320.42
2018,3,8,11,45,82.5,333.5,1.1,14.95,394.0,424.14,330.32
2018,3,8,12,0,86.0,341.0,1.2,15.1,405.0,436.46,339.59
2018,3,8,12,15,114.5,343.5,1.3,15.1,428.5,481.15,373.89
2018,3,8,12,30,143.0,346.0,1.4,15.1,452.0,511.29,397.17
2018,3,8,12,45,246.5,330.5,1.5,15.15,511.5,606.34,469.98
2018,3,8,13,0,350.0,315.0,1.6,15.2,571.0,684.59,528.96
2018,3,8,13,15,454.5,273.0,1.7,15.15,598.0,743.78,574.33
2018,3,8,13,30,559.0,231.0,1.8,15.1,625.0,785.24,607.34
2018,3,8,13,45,696.5,176.5,1.85,15.0,652.0,841.56,649.71
2018,3,8,14,0,834.0,122.0,1.9,14.9,679.0,878.36,676.28
2018,3,8,14,15,719.5,149.0,1.9,14.8,614.5,790.89,615.96
2018,3,8,14,30,605.0,176.0,1.9,14.7,550.0,702.43,553.34
2018,3,8,14,45,739.5,130.5,1.95,14.55,561.0,734.0,580.26
2018,3,8,15,0,874.0,85.0,2.0,14.4,572.0,744.2,589.43
2018,3,8,15,15,736.0,109.5,2.0,14.4,498.5,644.89,516.36
2018,3,8,15,30,598.0,134.0,2.0,14.4,425.0,547.1,441.23
2018,3,8,15,45,531.0,131.0,2.05,14.05,370.5,469.11,381.37
2018,3,8,16,0,464.0,128.0,2.1,13.7,316.0,400.82,327.12
2018,3,8,16,15,369.5,122.5,2.1,13.4,260.0,322.15,262.97
2018,3,8,16,30,275.0,117.0,2.1,13.1,204.0,247.1,200.75
2018,3,8,16,45,273.5,97.0,2.1,12.75,171.0,208.83,167.34
2018,3,8,17,0,272.0,77.0,2.1,12.4,138.0,175.0,136.36
2018,3,8,17,15,221.5,61.0,2.1,12.05,102.0,123.72,91.61
2018,3,8,17,30,171.0,45.0,2.1,11.7,66.0,83.13,56.36
2018,3,8,17,45,109.0,28.0,2.1,11.3,39.0,45.08,20.44
2018,3,8,18,0,47.0,11.0,2.1,10.9,12.0,13.94,0.0
2018,3,8,18,15,23.5,5.5,2.2,10.8,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.3,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.5,7.0,6.67,0.0
2018,3,9,6,45,145.0,15.5,2.2,9.7,26.5,30.52,0.0
2018,3,9,7,0,231.0,24.0,2.3,9.9,46.0,66.76,37.42
2018,3,9,7,15,163.5,22.0,2.4,10.1,42.5,64.48,42.73
2018,3,9,7,30,96.0,20.0,2.5,10.3,39.0,51.08,35.6
2018,3,9,7,45,48.0,26.0,2.6,10.5,35.5,44.4,32.02
2018,3,9,8,0,0.0,32.0,2.7,10.7,32.0,29.69,20.19
2018,3,9,8,15,0.0,51.5,2.6,10.95,51.5,47.86,35.88
2018,3,9,8,30,0.0,71.0,2.5,11.2,71.0,66.06,51.39
2018,3,9,8,45,6.5,115.5,2.45,11.45,118.5,113.04,91.16
2018,3,9,9,0,13.0,160.0,2.4,11.7,166.0,161.74,131.58
2018,3,9,9,15,24.0,186.5,2.2,11.95,199.0,196.15,159.58
2018,3,9,9,30,35.0,213.0,2.0,12.2,232.0,240.27,195.01
2018,3,9,9,45,64.0,242.0,1.8,12.4,279.5,294.52,238.34
2018,3,9,10,0,93.0,271.0,1.6,12.6,327.0,351.22,282.52
2018,3,9,10,15,74.5,274.0,1.65,12.75,320.5,342.0,273.96
2018,3,9,10,30,56.0,277.0,1.7,12.9,314.0,331.42,264.67
2018,3,9,10,45,138.0,297.0,1.8,13.1,392.5,439.42,350.29
2018,3,9,11,0,220.0,317.0,1.9,13.3,471.0,539.46,427.0
2018,3,9,11,15,252.0,328.0,1.9,13.35,508.5,599.37,470.68
2018,3,9,11,30,284.0,339.0,1.9,13.4,546.0,646.3,504.74
2018,3,9,11,45,255.0,346.5,1.95,13.45,534.0,630.79,492.11
2018,3,9,12,0,226.0,354.0,2.0,13.5,522.0,599.43,468.64
2018,3,9,12,15,246.0,353.5,1.95,13.55,536.5,618.98,483.37
2018,3,9,12,30,266.0,353.0,1.9,13.6,551.0,651.69,506.91
2018,3,9,12,45,295.5,343.5,1.9,13.65,562.0,667.86,519.31
2018,3,9,13,0,325.0,334.0,1.9,13.7,573.0,682.26,530.58
2018,3,9,13,15,343.0,321.5,1.95,13.7,569.0,680.43,530.43
2018,3,9,13,30,361.0,309.0,2.0,13.7,565.0,676.57,529.01
2018,3,9,13,45,365.0,297.5,2.05,13.7,549.5,659.06,517.34
2018,3,9,14,0,369.0,286.0,2.1,13.7,534.0,639.89,504.51
2018,3,9,14,15,355.5,275.0,2.1,13.65,505.5,604.88,479.29
2018,3,9,14,30,342.0,264.0,2.1,13.6,477.0,569.39,453.55
2018,3,9,14,45,342.0,246.5,2.15,13.55,449.0,536.94,430.38
2018,3,9,15,0,342.0,229.0,2.2,13.5,421.0,503.41,405.93
2018,3,9,15,15,305.0,216.5,2.2,13.5,378.0,448.74,363.69
2018,3,9,15,30,268.0,204.0,2.2,13.5,335.0,396.5,322.74
2018,3,9,15,45,260.5,184.5,2.35,13.2,302.0,357.09,292.32
2018,3,9,16,0,253.0,165.0,2.5,12.9,269.0,317.89,261.1
2018,3,9,16,15,214.0,146.0,2.4,12.7,226.0,264.04,216.59
2018,3,9,16,30,175.0,127.0,2.3,12.5,183.0,208.77,170.3
2018,3,9,16,45,188.5,105.5,2.2,12.25,156.5,185.72,149.68
2018,3,9,17,0,202.0,84.0,2.1,12.0,130.0,155.56,122.03
2018,3,9,17,15,164.0,65.5,2.05,11.8,96.5,113.58,85.19
2018,3,9,17,30,126.0,47.0,2.0,11.6,63.0,76.24,52.67
2018,3,9,17,45,81.0,29.5,1.95,11.4,38.0,43.01,21.31
2018,3,9,18,0,36.0,12.0,1.9,11.2,13.0,14.09,0.0
2018,3,9,18,15,18.0,6.0,1.9,11.1,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.4,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.5,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.6,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,1.25,10.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,1.3,10.8,8.0,7.4,0.75
2018,3,10,7,45,0.0,10.0,1.35,10.95,10.0,9.26,2.41
2018,3,10,8,0,0.0,12.0,1.4,11.1,12.0,11.12,4.04
2018,3,10,8,15,0.0,14.5,1.3,11.15,14.5,13.44,6.06
2018,3,10,8,30,0.0,17.0,1.2,11.2,17.0,15.77,8.06
2018,3,10,8,45,0.0,32.0,1.1,11.3,32.0,29.71,20.07
2018,3,10,9,0,0.0,47.0,1.0,11.4,47.0,43.69,31.97
2018,3,10,9,15,0.0,64.5,0.9,11.5,64.5,60.02,45.74
2018,3,10,9,30,0.0,82.0,0.8,11.6,82.0,76.38,59.35
2018,3,10,9,45,0.0,97.0,0.75,11.7,97.0,90.57,70.99
2018,3,10,10,0,0.0,112.0,0.7,11.8,112.0,105.0,82.73
2018,3,10,10,15,0.0,82.5,0.75,11.9,82.5,76.89,59.17
2018,3,10,10,30,0.0,53.0,0.8,12.0,53.0,49.36,36.09
2018,3,10,10,45,0.0,67.5,0.8,12.1,67.5,62.9,47.38
2018,3,10,11,0,0.0,82.0,0.8,12.2,82.0,76.47,58.55
2018,3,10,11,15,0.0,95.0,1.0,12.25,95.0,88.67,68.55
2018,3,10,11,30,0.0,108.0,1.2,12.3,108.0,101.13,78.73
2018,3,10,11,45,1.0,132.5,1.35,12.35,133.0,125.75,98.87
2018,3,10,12,0,2.0,157.0,1.5,12.4,158.0,150.64,119.07
2018,3,10,12,15,3.5,169.5,1.65,12.45,172.0,164.39,130.21
2018,3,10,12,30,5.0,182.0,1.8,12.5,186.0,178.2,141.42
2018,3,10,12,45,2.5,159.5,1.9,12.5,161.5,153.57,121.43
2018,3,10,13,0,0.0,137.0,2.0,12.5,137.0,129.17,101.58
2018,3,10,13,15,1.0,149.0,2.05,12.55,149.5,141.82,112.06
2018,3,10,13,30,2.0,161.0,2.1,12.6,162.0,154.52,122.52
2018,3,10,13,45,2.0,158.5,2.1,12.6,159.5,152.05,120.62
2018,3,10,14,0,2.0,156.0,2.1,12.6,157.0,149.59,118.79
2018,3,10,14,15,1.5,149.0,2.05,12.6,150.0,142.29,112.98
2018,3,10,14,30,1.0,142.0,2.0,12.6,143.0,135.03,107.23
2018,3,10,14,45,1.0,147.5,1.95,12.6,148.5,140.54,112.0
2018,3,10,15,0,1.0,153.0,1.9,12.6,154.0,146.16,116.87
2018,3,10,15,15,1.5,143.0,1.9,12.6,144.0,136.77,109.44
2018,3,10,15,30,2.0,133.0,1.9,12.6,134.0,127.38,101.99
2018,3,10,15,45,4.0,118.5,1.5,12.5,120.0,114.42,91.5
2018,3,10,16,0,6.0,104.0,1.1,12.4,106.0,101.3,80.78
2018,3,10,16,15,42.5,113.5,1.05,12.3,127.5,132.67,107.58
2018,3,10,16,30,79.0,123.0,1.0,12.2,149.0,157.2,127.72
2018,3,10,16,45,106.0,105.5,0.9,12.1,134.0,149.58,120.25
2018,3,10,17,0,133.0,88.0,0.8,12.0,119.0,133.75,105.04
2018,3,10,17,15,104.5,68.0,0.9,11.9,88.5,97.51,73.57
2018,3,10,17,30,76.0,48.0,1.0,11.8,58.0,64.77,45.27
2018,3,10,17,45,43.5,29.5,1.05,11.65,34.5,36.33,18.93
2018,3,10,18,0,11.0,11.0,1.1,11.5,11.0,11.3,0.0
2018,3,10,18,15,5.5,5.5,1.1,11.45,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.5,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,8.8,10.0,12.07,0.0
2018,3,11,6,45,242.5,21.0,2.25,9.05,42.0,46.74,0.0
2018,3,11,7,0,396.0,33.0,2.2,9.3,74.0,103.44,61.57
2018,3,11,7,15,500.0,40.0,2.15,9.6,122.0,160.23,110.79
2018,3,11,7,30,604.0,47.0,2.1,9.9,170.0,228.77,171.19
2018,3,11,7,45,478.0,71.0,2.05,10.15,185.0,249.05,197.01
2018,3,11,8,0,352.0,95.0,2.0,10.4,200.0,250.51,203.85
2018,3,11,8,15,420.0,106.0,1.9,10.8,253.5,314.98,258.82
2018,3,11,8,30,488.0,117.0,1.8,11.2,307.0,386.3,317.79
2018,3,11,8,45,663.0,95.5,1.7,11.55,389.0,494.12,404.66
2018,3,11,9,0,838.0,74.0,1.6,11.9,471.0,611.88,496.05
2018,3,11,9,15,834.5,82.0,1.55,12.2,508.5,659.32,530.42
2018,3,11,9,30,831.0,90.0,1.5,12.5,546.0,703.98,561.21
2018,3,11,9,45,766.5,117.5,1.45,12.8,560.5,723.86,572.7
2018,3,11,10,0,702.0,145.0,1.4,13.1,575.0,733.96,577.34
2018,3,11,10,15,672.5,165.5,1.45,13.55,595.0,757.71,592.56
2018,3,11,10,30,643.0,186.0,1.5,14.0,615.0,776.76,603.98
2018,3,11,10,45,603.5,209.0,1.55,14.45,623.0,785.01,607.37
2018,3,11,11,0,564.0,232.0,1.6,14.9,631.0,785.19,605.28
2018,3,11,11,15,620.0,216.5,1.65,15.25,665.0,837.09,641.86
2018,3,11,11,30,676.0,201.0,1.7,15.6,699.0,884.39,673.47
2018,3,11,11,45,756.5,171.0,1.7,15.9,735.0,937.09,707.34
2018,3,11,12,0,837.0,141.0,1.7,16.2,771.0,982.02,735.53
2018,3,11,12,15,807.5,154.0,1.7,16.45,762.5,970.5,726.55
2018,3,11,12,30,778.0,167.0,1.7,16.7,754.0,961.37,720.0
2018,3,11,12,45,842.5,139.0,1.65,16.9,769.5,982.9,733.26
2018,3,11,13,0,907.0,111.0,1.6,17.1,785.0,996.74,741.13
2018,3,11,13,15,895.5,111.5,1.55,17.25,766.0,974.31,725.6
2018,3,11,13,30,884.0,112.0,1.5,17.4,747.0,948.56,708.43
2018,3,11,13,45,815.0,132.5,1.4,17.5,704.0,897.54,673.94
2018,3,11,14,0,746.0,153.0,1.3,17.6,661.0,842.69,636.95
2018,3,11,14,15,782.0,132.0,1.3,17.6,644.0,823.12,625.32
2018,3,11,14,30,818.0,111.0,1.3,17.6,627.0,802.98,612.89
2018,3,11,14,45,847.0,96.0,1.25,17.6,603.5,778.24,596.71
2018,3,11,15,0,876.0,81.0,1.2,17.6,580.0,743.61,573.65
2018,3,11,15,15,849.5,81.5,1.2,17.6,536.0,692.07,539.03
2018,3,11,15,30,823.0,82.0,1.2,17.6,492.0,635.62,498.6
2018,3,11,15,45,794.0,79.5,1.5,17.15,444.0,574.39,455.78
2018,3,11,16,0,765.0,77.0,1.8,16.7,396.0,513.9,410.83
2018,3,11,16,15,735.5,70.5,1.85,16.15,346.0,449.97,360.06
2018,3,11,16,30,706.0,64.0,1.9,15.6,296.0,387.68,308.44
2018,3,11,16,45,623.0,60.0,2.0,15.1,239.0,310.37,243.39
2018,3,11,17,0,540.0,56.0,2.1,14.6,182.0,241.0,183.47
2018,3,11,17,15,441.0,49.0,2.05,14.1,135.0,173.44,125.19
2018,3,11,17,30,342.0,42.0,2.0,13.6,88.0,117.46,77.74
2018,3,11,17,45,225.0,29.0,1.95,13.1,54.0,64.36,33.07
2018,3,11,18,0,108.0,16.0,1.9,12.6,20.0,23.24,0.0
2018,3,11,18,15,54.0,8.0,1.85,12.4,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,12,6,15,1.5,1.5,3.9,11.55,1.5,0.0,0.0
2018,3,12,6,30,3.0,3.0,4.0,11.8,3.0,2.98,0.0
2018,3,12,6,45,71.0,17.0,4.15,12.0,24.5,24.56,0.66
2018,3,12,7,0,139.0,31.0,4.3,12.2,46.0,58.93,36.44
2018,3,12,7,15,299.0,42.5,4.2,12.45,98.0,116.68,81.54
2018,3,12,7,30,459.0,54.0,4.1,12.7,150.0,196.55,147.92
2018,3,12,7,45,283.5,76.0,4.0,13.0,140.5,185.31,146.76
2018,3,12,8,0,108.0,98.0,3.9,13.3,131.0,144.58,116.7
2018,3,12,8,15,73.0,124.0,4.0,13.7,148.0,156.71,127.46
2018,3,12,8,30,38.0,150.0,4.1,14.1,165.0,169.39,137.69
2018,3,12,8,45,54.5,173.0,4.2,14.5,197.5,204.66,166.66
2018,3,12,9,0,71.0,196.0,4.3,14.9,230.0,241.68,196.68
2018,3,12,9,15,262.0,191.0,4.5,15.15,333.5,383.81,314.7
2018,3,12,9,30,453.0,186.0,4.7,15.4,437.0,537.59,438.61
2018,3,12,9,45,424.0,197.0,4.9,15.65,444.5,547.88,445.29
2018,3,12,10,0,395.0,208.0,5.1,15.9,452.0,554.44,449.41
2018,3,12,10,15,291.5,242.0,5.25,15.95,427.0,508.76,411.18
2018,3,12,10,30,188.0,276.0,5.4,16.0,402.0,454.97,366.11
2018,3,12,10,45,302.5,275.5,5.55,16.1,487.0,574.08,461.22
2018,3,12,11,0,417.0,275.0,5.7,16.2,572.0,698.45,557.65
2018,3,12,11,15,549.5,232.5,5.8,16.15,634.0,785.22,626.11
2018,3,12,11,30,682.0,190.0,5.9,16.1,696.0,879.38,697.57
2018,3,12,11,45,758.0,160.0,5.95,16.1,728.5,927.4,732.08
2018,3,12,12,0,834.0,130.0,6.0,16.1,761.0,968.33,761.53
2018,3,12,12,15,455.0,225.0,6.05,16.05,569.5,707.82,565.89
2018,3,12,12,30,76.0,320.0,6.1,16.0,378.0,402.54,319.96
2018,3,12,12,45,83.0,310.5,6.15,16.0,373.0,398.47,317.93
2018,3,12,13,0,90.0,301.0,6.2,16.0,368.0,394.0,314.97
2018,3,12,13,15,64.5,289.0,6.2,15.95,336.5,355.71,284.17
2018,3,12,13,30,39.0,277.0,6.2,15.9,305.0,318.03,253.7
2018,3,12,13,45,26.5,250.5,6.2,15.9,269.5,277.34,221.24
2018,3,12,14,0,14.0,224.0,6.2,15.9,234.0,227.97,181.55
2018,3,12,14,15,7.5,185.0,6.15,15.85,190.5,182.95,145.28
2018,3,12,14,30,1.0,146.0,6.1,15.8,147.0,138.88,109.41
2018,3,12,14,45,0.5,136.0,6.05,15.7,136.5,128.74,101.38
2018,3,12,15,0,0.0,126.0,6.0,15.6,126.0,118.68,93.35
2018,3,12,15,15,4.0,131.5,6.0,15.6,133.5,127.01,100.63
2018,3,12,15,30,8.0,137.0,6.0,15.6,141.0,135.11,107.71
2018,3,12,15,45,18.5,123.5,5.9,15.3,131.5,127.95,102.38
2018,3,12,16,0,29.0,110.0,5.8,15.0,122.0,123.29,98.97
2018,3,12,16,15,71.0,95.0,5.8,14.75,119.5,132.35,107.04
2018,3,12,16,30,113.0,80.0,5.8,14.5,117.0,131.14,105.69
2018,3,12,16,45,106.5,78.0,5.75,14.25,108.5,120.14,95.54
2018,3,12,17,0,100.0,76.0,5.7,14.0,100.0,109.92,85.76
2018,3,12,17,15,72.5,59.0,5.8,13.85,74.0,79.14,59.05
2018,3,12,17,30,45.0,42.0,5.9,13.7,48.0,51.77,35.65
2018,3,12,17,45,29.0,26.5,5.95,13.5,30.0,31.03,16.58
2018,3,12,18,0,13.0,11.0,6.0,13.3,12.0,11.45,0.0
2018,3,12,18,15,6.5,5.5,5.8,13.25,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,12.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.65,12.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,12.2,2.0,1.91,0.0
2018,3,13,6,45,0.0,5.0,4.6,12.15,5.0,4.62,0.0
2018,3,13,7,0,0.0,8.0,4.6,12.1,8.0,7.4,0.42
2018,3,13,7,15,0.0,10.5,4.6,12.05,10.5,9.72,2.61
2018,3,13,7,30,0.0,13.0,4.6,12.0,13.0,12.04,4.71
2018,3,13,7,45,0.0,14.5,4.55,11.95,14.5,13.43,5.98
2018,3,13,8,0,0.0,16.0,4.5,11.9,16.0,14.83,7.2
2018,3,13,8,15,0.0,17.0,4.45,11.95,17.0,15.76,7.99
2018,3,13,8,30,0.0,18.0,4.4,12.0,18.0,16.7,8.77
2018,3,13,8,45,0.0,21.0,4.3,12.05,21.0,19.49,11.13
2018,3,13,9,0,0.0,24.0,4.2,12.1,24.0,22.28,13.48
2018,3,13,9,15,0.0,32.0,4.25,12.25,32.0,29.73,19.77
2018,3,13,9,30,0.0,40.0,4.3,12.4,40.0,37.19,26.02
2018,3,13,9,45,0.0,52.0,4.35,12.55,52.0,48.39,35.38
2018,3,13,10,0,0.0,64.0,4.4,12.7,64.0,59.6,44.69
2018,3,13,10,15,5.0,124.0,4.45,12.8,127.5,120.7,95.67
2018,3,13,10,30,10.0,184.0,4.5,12.9,191.0,184.1,147.64
2018,3,13,10,45,36.5,241.5,4.55,13.05,267.5,276.11,222.62
2018,3,13,11,0,63.0,299.0,4.6,13.2,344.0,363.37,292.19
2018,3,13,11,15,67.0,293.0,4.65,13.25,342.0,361.68,290.59
2018,3,13,11,30,71.0,287.0,4.7,13.3,340.0,359.95,289.27
2018,3,13,11,45,146.0,323.0,4.8,13.4,433.5,486.03,390.01
2018,3,13,12,0,221.0,359.0,4.9,13.5,527.0,599.97,478.76
2018,3,13,12,15,246.5,355.5,4.9,13.55,543.5,635.76,505.84
2018,3,13,12,30,272.0,352.0,4.9,13.6,560.0,656.34,521.93
2018,3,13,12,45,226.0,355.0,4.95,13.65,526.5,599.61,477.92
2018,3,13,13,0,180.0,358.0,5.0,13.7,493.0,556.68,444.1
2018,3,13,13,15,247.0,342.5,4.95,13.65,524.0,613.5,489.91
2018,3,13,13,30,314.0,327.0,4.9,13.6,555.0,653.38,522.27
2018,3,13,13,45,223.0,316.0,4.85,13.6,475.5,538.69,432.74
2018,3,13,14,0,132.0,305.0,4.8,13.6,396.0,440.64,354.65
2018,3,13,14,15,111.0,279.0,4.7,13.55,353.0,390.04,315.11
2018,3,13,14,30,90.0,253.0,4.6,13.5,310.0,329.79,267.36
2018,3,13,14,45,209.0,247.0,4.55,13.45,370.0,423.24,345.58
2018,3,13,15,0,328.0,241.0,4.5,13.4,430.0,505.99,413.17
2018,3,13,15,15,375.0,209.5,4.5,13.4,410.5,489.48,401.42
2018,3,13,15,30,422.0,178.0,4.5,13.4,391.0,476.82,392.41
2018,3,13,15,45,463.5,152.5,4.25,13.2,366.0,452.45,373.12
2018,3,13,16,0,505.0,127.0,4.0,13.0,341.0,422.71,348.66
2018,3,13,16,15,341.0,126.5,3.7,12.8,263.0,312.15,256.89
2018,3,13,16,30,177.0,126.0,3.4,12.6,185.0,207.82,169.8
2018,3,13,16,45,129.0,104.5,3.15,12.4,143.5,156.64,126.38
2018,3,13,17,0,81.0,83.0,2.9,12.2,102.0,111.06,87.56
2018,3,13,17,15,65.0,66.0,2.65,11.9,79.0,84.44,64.22
2018,3,13,17,30,49.0,49.0,2.4,11.6,56.0,59.84,42.64
2018,3,13,17,45,37.5,31.0,2.15,11.35,35.0,36.85,21.34
2018,3,13,18,0,26.0,13.0,1.9,11.1,14.0,14.32,0.0
2018,3,13,18,15,13.0,6.5,1.9,11.0,7.0,6.2,0.0
2018,3,13,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.5,3.1,9.2,3.5,0.0,0.0
2018,3,14,6,30,15.0,7.0,3.3,9.6,7.0,7.35,0.0
2018,3,14,6,45,7.5,16.5,3.5,9.95,16.5,16.34,3.5
2018,3,14,7,0,0.0,26.0,3.7,10.3,26.0,24.14,14.42
