Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,15,0.5,39.5,3.95,10.4,39.5,36.85,25.86
2018,3,14,7,30,1.0,53.0,4.2,10.5,53.0,49.78,37.34
2018,3,14,7,45,28.5,80.0,4.45,10.6,89.0,87.95,69.96
2018,3,14,8,0,56.0,107.0,4.7,10.7,125.0,128.35,104.63
2018,3,14,8,15,63.0,134.0,4.75,10.65,157.0,162.49,133.91
2018,3,14,8,30,70.0,161.0,4.8,10.6,189.0,197.54,163.56
2018,3,14,8,45,38.0,148.5,4.85,10.6,164.0,168.83,138.93
2018,3,14,9,0,6.0,136.0,4.9,10.6,139.0,132.71,107.66
2018,3,14,9,15,3.0,106.0,4.9,10.55,107.5,101.35,80.92
2018,3,14,9,30,0.0,76.0,4.9,10.5,76.0,70.78,54.77
2018,3,14,9,45,6.5,111.0,4.85,10.45,115.0,108.97,87.11
2018,3,14,10,0,13.0,146.0,4.8,10.4,154.0,148.43,120.13
2018,3,14,10,15,116.5,217.5,4.7,10.4,296.5,325.63,268.77
2018,3,14,10,30,220.0,289.0,4.6,10.4,439.0,497.05,406.89
2018,3,14,10,45,400.0,261.5,4.5,10.4,546.0,658.87,535.76
2018,3,14,11,0,580.0,234.0,4.4,10.4,653.0,804.85,648.38
2018,3,14,11,15,652.5,210.0,4.3,10.35,691.5,863.99,691.76
2018,3,14,11,30,725.0,186.0,4.2,10.3,730.0,918.23,729.64
2018,3,14,11,45,615.5,232.5,4.05,10.3,698.5,871.12,692.88
2018,3,14,12,0,506.0,279.0,3.9,10.3,667.0,815.99,648.74
2018,3,14,12,15,310.0,314.5,3.85,10.35,552.5,652.03,521.86
2018,3,14,12,30,114.0,350.0,3.8,10.4,438.0,486.22,389.44
2018,3,14,12,45,191.5,351.0,3.7,10.45,496.5,561.65,450.64
2018,3,14,13,0,269.0,352.0,3.6,10.5,555.0,648.85,518.15
2018,3,14,13,15,291.5,341.5,3.6,10.5,557.5,654.3,522.8
2018,3,14,13,30,314.0,331.0,3.6,10.5,560.0,657.75,526.5
2018,3,14,13,45,318.0,313.0,3.55,10.55,539.0,633.97,509.17
2018,3,14,14,0,322.0,295.0,3.5,10.6,518.0,608.73,490.83
2018,3,14,14,15,580.0,201.5,3.55,10.6,582.0,727.82,588.88
2018,3,14,14,30,838.0,108.0,3.6,10.6,646.0,818.14,658.4
2018,3,14,14,45,879.5,89.5,3.6,10.6,626.0,793.21,640.57
2018,3,14,15,0,921.0,71.0,3.6,10.6,606.0,767.7,623.14
2018,3,14,15,15,905.0,69.0,3.6,10.6,562.5,714.34,584.51
2018,3,14,15,30,889.0,67.0,3.6,10.6,519.0,659.66,543.59
2018,3,14,15,45,866.0,65.0,3.8,10.55,471.0,599.75,496.39
2018,3,14,16,0,843.0,63.0,4.0,10.5,423.0,539.86,447.47
2018,3,14,16,15,782.0,64.5,4.0,10.35,366.5,467.43,386.38
2018,3,14,16,30,721.0,66.0,4.0,10.2,310.0,397.2,325.53
2018,3,14,16,45,604.5,67.0,4.0,10.1,248.5,311.24,250.91
2018,3,14,17,0,488.0,68.0,4.0,10.0,187.0,236.85,185.57
2018,3,14,17,15,314.0,59.5,3.95,9.75,129.0,149.19,111.74
2018,3,14,17,30,140.0,51.0,3.9,9.5,71.0,82.25,58.26
2018,3,14,17,45,111.0,33.5,3.85,9.25,45.5,51.08,30.09
2018,3,14,18,0,82.0,16.0,3.8,9.0,20.0,22.09,0.0
2018,3,14,18,15,41.0,8.0,3.85,8.95,10.0,7.63,0.0
2018,3,14,18,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,15,6,15,20.5,3.5,3.6,8.2,4.0,0.0,0.0
2018,3,15,6,30,41.0,7.0,3.8,8.6,8.0,8.62,0.0
2018,3,15,6,45,121.0,18.0,4.05,9.0,31.0,33.16,11.96
2018,3,15,7,0,201.0,29.0,4.3,9.4,54.0,67.84,42.58
2018,3,15,7,15,151.5,32.5,4.55,9.6,56.5,72.97,51.45
2018,3,15,7,30,102.0,36.0,4.8,9.8,59.0,68.41,50.93
2018,3,15,7,45,51.0,40.5,5.05,10.0,52.0,58.73,44.63
2018,3,15,8,0,0.0,45.0,5.3,10.2,45.0,41.8,30.71
2018,3,15,8,15,19.0,88.5,5.45,10.3,96.5,94.57,76.2
2018,3,15,8,30,38.0,132.0,5.6,10.4,148.0,149.95,123.43
2018,3,15,8,45,29.0,110.0,5.7,10.5,123.0,123.81,100.96
2018,3,15,9,0,20.0,88.0,5.8,10.6,98.0,97.42,78.24
2018,3,15,9,15,11.5,103.5,5.9,10.7,109.5,104.68,83.97
2018,3,15,9,30,3.0,119.0,6.0,10.8,121.0,113.98,91.28
2018,3,15,9,45,2.5,123.5,6.15,10.9,125.0,118.02,94.38
2018,3,15,10,0,2.0,128.0,6.3,11.0,129.0,122.02,97.47
2018,3,15,10,15,2.5,127.0,6.4,11.1,128.5,121.5,96.83
2018,3,15,10,30,3.0,126.0,6.5,11.2,128.0,121.03,96.26
2018,3,15,10,45,15.5,178.5,6.65,11.3,189.5,183.66,148.46
2018,3,15,11,0,28.0,231.0,6.8,11.4,251.0,257.69,209.26
2018,3,15,11,15,48.5,254.5,6.9,11.45,290.5,302.48,246.14
2018,3,15,11,30,69.0,278.0,7.0,11.5,330.0,348.0,283.38
2018,3,15,11,45,51.5,261.0,7.15,11.5,300.0,313.65,254.92
2018,3,15,12,0,34.0,244.0,7.3,11.5,270.0,278.9,226.12
2018,3,15,12,15,40.0,260.0,7.3,11.45,291.0,301.9,245.01
2018,3,15,12,30,46.0,276.0,7.3,11.4,312.0,324.85,263.75
2018,3,15,12,45,109.0,281.0,7.35,11.4,364.5,404.32,330.26
2018,3,15,13,0,172.0,286.0,7.4,11.4,417.0,469.07,384.33
2018,3,15,13,15,221.5,310.5,7.35,11.4,475.5,553.71,452.45
2018,3,15,13,30,271.0,335.0,7.3,11.4,534.0,622.18,507.2
2018,3,15,13,45,255.0,325.0,7.25,11.35,508.0,590.0,481.86
2018,3,15,14,0,239.0,315.0,7.2,11.3,482.0,545.34,447.02
2018,3,15,14,15,304.0,286.5,7.15,11.3,489.0,573.67,471.99
2018,3,15,14,30,369.0,258.0,7.1,11.3,496.0,584.72,483.12
2018,3,15,14,45,260.5,254.5,7.05,11.3,418.0,481.7,398.65
2018,3,15,15,0,152.0,251.0,7.0,11.3,340.0,376.43,311.39
2018,3,15,15,15,95.5,208.5,7.0,11.3,263.0,275.66,228.2
2018,3,15,15,30,39.0,166.0,7.0,11.3,186.0,189.82,156.0
2018,3,15,15,45,60.0,161.5,6.95,11.25,189.0,196.23,162.17
2018,3,15,16,0,81.0,157.0,6.9,11.2,192.0,200.49,166.19
2018,3,15,16,15,48.5,128.0,6.75,11.1,148.0,150.09,123.34
2018,3,15,16,30,16.0,99.0,6.6,11.0,104.0,100.63,81.12
2018,3,15,16,45,8.0,78.0,6.5,10.9,80.5,76.36,60.33
2018,3,15,17,0,0.0,57.0,6.4,10.8,57.0,53.16,40.34
2018,3,15,17,15,0.0,42.5,6.25,10.7,42.5,39.49,28.33
2018,3,15,17,30,0.0,28.0,6.1,10.6,28.0,25.99,16.37
2018,3,15,17,45,0.0,17.5,5.95,10.5,17.5,16.23,7.26
2018,3,15,18,0,0.0,7.0,5.8,10.4,7.0,6.48,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.35,3.5,3.34,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.2,8.75,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.4,8.8,5.0,4.77,0.0
2018,3,16,6,45,0.0,16.0,4.6,8.8,16.0,14.84,4.82
2018,3,16,7,0,0.0,27.0,4.8,8.8,27.0,25.06,15.49
2018,3,16,7,15,1.0,44.5,4.9,8.8,44.5,41.75,30.32
2018,3,16,7,30,2.0,62.0,5.0,8.8,62.0,58.78,45.42
2018,3,16,7,45,2.0,63.5,5.1,8.75,64.0,59.98,46.67
2018,3,16,8,0,2.0,65.0,5.2,8.7,66.0,61.3,47.86
2018,3,16,8,15,3.5,76.0,5.25,8.75,77.5,72.53,57.51
2018,3,16,8,30,5.0,87.0,5.3,8.8,89.0,83.96,67.23
2018,3,16,8,45,141.0,137.0,5.35,8.85,207.0,222.94,187.49
2018,3,16,9,0,277.0,187.0,5.4,8.9,325.0,377.18,317.54
2018,3,16,9,15,395.5,186.5,5.4,9.0,403.0,480.54,403.38
2018,3,16,9,30,514.0,186.0,5.4,9.1,481.0,585.22,488.85
2018,3,16,9,45,347.0,217.0,5.4,9.25,422.0,502.56,418.74
2018,3,16,10,0,180.0,248.0,5.4,9.4,363.0,405.35,335.85
2018,3,16,10,15,115.0,237.5,5.45,9.55,312.5,345.96,285.7
2018,3,16,10,30,50.0,227.0,5.5,9.7,262.0,271.05,222.16
2018,3,16,10,45,254.0,251.0,5.6,9.8,436.0,504.71,416.89
2018,3,16,11,0,458.0,275.0,5.7,9.9,610.0,738.48,602.45
2018,3,16,11,15,527.5,227.5,5.8,10.0,622.0,762.33,622.34
2018,3,16,11,30,597.0,180.0,5.9,10.1,634.0,791.54,646.28
2018,3,16,11,45,453.5,244.5,6.05,10.2,591.5,724.78,591.28
2018,3,16,12,0,310.0,309.0,6.2,10.3,549.0,645.14,525.19
2018,3,16,12,15,614.0,211.0,6.25,10.3,687.5,855.68,695.94
2018,3,16,12,30,918.0,113.0,6.3,10.3,826.0,1029.5,824.92
2018,3,16,12,45,862.0,135.0,6.4,10.3,799.5,1003.18,805.45
2018,3,16,13,0,806.0,157.0,6.5,10.3,773.0,964.72,778.0
2018,3,16,13,15,843.0,139.0,6.5,10.3,772.0,968.82,781.78
2018,3,16,13,30,880.0,121.0,6.5,10.3,771.0,967.79,781.69
2018,3,16,13,45,900.5,109.0,6.55,10.25,756.5,946.01,766.67
2018,3,16,14,0,921.0,97.0,6.6,10.2,742.0,927.48,754.25
2018,3,16,14,15,904.0,97.5,6.55,10.15,708.5,886.2,724.13
2018,3,16,14,30,887.0,98.0,6.5,10.1,675.0,842.64,692.2
2018,3,16,14,45,807.0,116.0,6.5,10.05,618.5,772.34,639.47
2018,3,16,15,0,727.0,134.0,6.5,10.0,562.0,701.9,585.47
2018,3,16,15,15,724.0,121.5,6.5,10.0,521.5,653.27,547.31
2018,3,16,15,30,721.0,109.0,6.5,10.0,481.0,602.71,506.67
2018,3,16,15,45,698.5,103.5,6.3,9.85,436.5,546.33,459.87
2018,3,16,16,0,676.0,98.0,6.1,9.7,392.0,490.37,412.36
2018,3,16,16,15,691.5,83.5,5.85,9.6,352.5,444.38,371.87
2018,3,16,16,30,707.0,69.0,5.6,9.5,313.0,394.6,326.56
2018,3,16,16,45,658.5,64.0,5.4,9.35,262.5,328.84,266.86
2018,3,16,17,0,610.0,59.0,5.2,9.2,212.0,267.05,209.53
2018,3,16,17,15,492.5,52.0,5.0,9.0,157.0,190.02,141.27
2018,3,16,17,30,375.0,45.0,4.8,8.8,102.0,126.87,86.82
2018,3,16,17,45,256.0,33.0,4.6,8.6,65.0,73.02,42.48
2018,3,16,18,0,137.0,21.0,4.4,8.4,28.0,31.12,0.0
2018,3,16,18,15,68.5,10.5,4.4,8.35,14.0,11.07,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,17,6,15,6.5,6.0,1.75,8.1,6.0,0.0,0.0
2018,3,17,6,30,13.0,12.0,1.8,8.3,12.0,12.12,0.0
2018,3,17,6,45,33.5,29.5,1.85,8.45,33.0,33.43,17.98
2018,3,17,7,0,54.0,47.0,1.9,8.6,54.0,57.04,40.31
2018,3,17,7,15,115.5,66.0,1.9,8.65,90.0,94.55,71.57
2018,3,17,7,30,177.0,85.0,1.9,8.7,126.0,143.08,113.21
2018,3,17,7,45,291.0,94.5,1.95,8.8,182.0,210.15,170.15
2018,3,17,8,0,405.0,104.0,2.0,8.9,238.0,286.58,235.32
2018,3,17,8,15,422.0,121.0,2.0,8.95,280.5,337.1,278.98
2018,3,17,8,30,439.0,138.0,2.0,9.0,323.0,388.78,322.39
2018,3,17,8,45,573.5,125.5,2.0,9.05,396.5,482.87,399.46
2018,3,17,9,0,708.0,113.0,2.0,9.1,470.0,585.63,481.21
2018,3,17,9,15,782.0,102.5,2.0,9.2,528.5,657.71,536.89
2018,3,17,9,30,856.0,92.0,2.0,9.3,587.0,735.76,594.13
2018,3,17,9,45,860.0,98.0,2.0,9.45,623.0,781.74,625.34
2018,3,17,10,0,864.0,104.0,2.0,9.6,659.0,825.16,654.55
2018,3,17,10,15,877.0,105.0,2.05,9.65,692.0,867.79,683.61
2018,3,17,10,30,890.0,106.0,2.1,9.7,725.0,901.47,706.15
2018,3,17,10,45,874.5,117.0,2.1,9.8,743.0,931.27,725.32
2018,3,17,11,0,859.0,128.0,2.1,9.9,761.0,950.17,736.96
2018,3,17,11,15,726.5,177.5,2.2,9.95,721.0,901.9,703.38
2018,3,17,11,30,594.0,227.0,2.3,10.0,681.0,839.85,659.39
2018,3,17,11,45,332.0,259.0,2.35,10.05,513.5,623.33,496.33
2018,3,17,12,0,70.0,291.0,2.4,10.1,346.0,363.97,291.46
2018,3,17,12,15,165.5,291.5,2.55,10.15,421.0,471.69,380.0
2018,3,17,12,30,261.0,292.0,2.7,10.2,496.0,579.07,464.4
2018,3,17,12,45,354.0,300.0,2.85,10.2,574.0,676.73,539.74
2018,3,17,13,0,447.0,308.0,3.0,10.2,652.0,784.03,620.35
2018,3,17,13,15,497.0,282.5,3.15,10.2,657.5,797.29,632.0
2018,3,17,13,30,547.0,257.0,3.3,10.2,663.0,806.55,641.52
2018,3,17,13,45,609.0,223.0,3.45,10.2,662.5,817.14,652.42
2018,3,17,14,0,671.0,189.0,3.6,10.2,662.0,819.32,656.79
2018,3,17,14,15,772.0,145.5,3.6,10.2,667.5,837.15,670.94
2018,3,17,14,30,873.0,102.0,3.6,10.2,673.0,841.98,675.59
2018,3,17,14,45,873.5,96.0,3.6,10.15,640.0,802.81,648.08
2018,3,17,15,0,874.0,90.0,3.6,10.1,607.0,756.04,614.94
2018,3,17,15,15,856.0,87.5,3.6,10.1,563.5,706.56,579.24
2018,3,17,15,30,838.0,85.0,3.6,10.1,520.0,651.48,537.01
2018,3,17,15,45,817.5,81.0,3.45,10.0,473.0,592.54,489.8
2018,3,17,16,0,797.0,77.0,3.3,9.9,426.0,533.51,441.2
2018,3,17,16,15,768.0,72.0,3.2,9.75,375.5,469.39,387.23
2018,3,17,16,30,739.0,67.0,3.1,9.6,325.0,406.79,332.75
2018,3,17,16,45,692.0,61.5,3.0,9.45,272.5,338.62,272.19
2018,3,17,17,0,645.0,56.0,2.9,9.3,220.0,275.23,214.22
2018,3,17,17,15,562.5,50.0,2.8,9.05,169.0,206.32,152.18
2018,3,17,17,30,480.0,44.0,2.7,8.8,118.0,146.89,99.28
2018,3,17,17,45,345.5,33.5,2.6,8.55,76.0,85.76,49.32
2018,3,17,18,0,211.0,23.0,2.5,8.3,34.0,39.26,0.0
2018,3,17,18,15,105.5,11.5,2.45,8.25,17.0,12.58,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,15,29.0,8.0,1.2,7.8,9.0,0.0,0.0
2018,3,18,6,30,58.0,16.0,1.3,7.9,18.0,18.42,0.0
2018,3,18,6,45,126.5,32.5,1.4,8.05,47.0,48.82,27.05
2018,3,18,7,0,195.0,49.0,1.5,8.2,76.0,88.78,61.31
2018,3,18,7,15,271.0,63.0,1.6,8.4,118.0,135.04,100.65
2018,3,18,7,30,347.0,77.0,1.7,8.6,160.0,190.63,149.16
2018,3,18,7,45,384.5,91.0,1.8,8.8,203.5,241.15,194.52
2018,3,18,8,0,422.0,105.0,1.9,9.0,247.0,295.67,242.47
2018,3,18,8,15,533.0,103.5,2.0,9.3,311.5,376.23,310.45
2018,3,18,8,30,644.0,102.0,2.1,9.6,376.0,465.24,383.92
2018,3,18,8,45,543.0,139.0,2.15,9.85,388.5,476.52,392.84
2018,3,18,9,0,442.0,176.0,2.2,10.1,401.0,480.03,394.56
2018,3,18,9,15,349.5,216.0,2.25,10.35,403.5,472.75,387.04
2018,3,18,9,30,257.0,256.0,2.3,10.6,406.0,464.84,378.17
2018,3,18,9,45,246.0,276.5,2.3,10.85,427.5,490.15,396.57
2018,3,18,10,0,235.0,297.0,2.3,11.1,449.0,503.21,405.25
2018,3,18,10,15,232.5,312.5,2.25,11.25,469.0,526.49,421.79
2018,3,18,10,30,230.0,328.0,2.2,11.4,489.0,548.84,437.37
2018,3,18,10,45,198.0,344.0,2.1,11.55,486.0,544.17,431.49
2018,3,18,11,0,166.0,360.0,2.0,11.7,483.0,537.17,424.05
2018,3,18,11,15,213.0,363.5,1.95,11.7,525.0,588.96,463.47
2018,3,18,11,30,260.0,367.0,1.9,11.7,567.0,654.99,511.96
2018,3,18,11,45,304.5,360.0,1.85,11.75,597.0,693.86,540.22
2018,3,18,12,0,349.0,353.0,1.8,11.8,627.0,732.09,567.9
2018,3,18,12,15,239.5,364.0,1.85,11.75,552.0,637.9,497.03
2018,3,18,12,30,130.0,375.0,1.9,11.7,477.0,528.43,414.18
2018,3,18,12,45,93.5,359.0,1.95,11.65,432.0,460.48,363.33
2018,3,18,13,0,57.0,343.0,2.0,11.6,387.0,406.78,321.92
2018,3,18,13,15,39.5,310.5,2.0,11.55,340.5,353.89,281.21
2018,3,18,13,30,22.0,278.0,2.0,11.5,294.0,289.95,231.18
2018,3,18,13,45,19.5,264.0,2.05,11.45,278.0,273.05,218.36
2018,3,18,14,0,17.0,250.0,2.1,11.4,262.0,256.26,205.36
2018,3,18,14,15,14.0,234.5,2.05,11.35,244.0,237.68,190.77
2018,3,18,14,30,11.0,219.0,2.0,11.3,226.0,219.31,176.29
2018,3,18,14,45,10.5,205.5,1.95,11.2,212.0,205.17,165.28
2018,3,18,15,0,10.0,192.0,1.9,11.1,198.0,191.09,154.26
2018,3,18,15,15,31.0,201.0,1.9,11.1,217.5,221.95,180.46
2018,3,18,15,30,52.0,210.0,1.9,11.1,237.0,244.18,199.3
2018,3,18,15,45,95.5,193.0,1.6,10.95,237.0,250.37,205.31
2018,3,18,16,0,139.0,176.0,1.3,10.8,237.0,258.34,212.17
2018,3,18,16,15,109.0,153.5,1.15,10.65,198.0,211.96,173.75
2018,3,18,16,30,79.0,131.0,1.0,10.5,159.0,164.07,133.9
2018,3,18,16,45,102.5,115.0,0.85,10.4,145.0,156.56,126.94
2018,3,18,17,0,126.0,99.0,0.7,10.3,131.0,141.48,112.6
2018,3,18,17,15,149.0,77.5,0.75,10.25,107.0,120.51,92.48
2018,3,18,17,30,172.0,56.0,0.8,10.2,83.0,93.13,66.22
2018,3,18,17,45,111.0,38.5,0.85,10.1,53.5,55.51,34.88
2018,3,18,18,0,50.0,21.0,0.9,10.0,24.0,24.16,0.0
2018,3,18,18,15,25.0,10.5,0.95,10.0,12.0,10.39,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,19,6,15,92.0,10.0,2.9,7.2,14.0,9.53,0.0
2018,3,19,6,30,184.0,20.0,3.0,7.6,28.0,30.07,0.0
2018,3,19,6,45,340.0,30.0,3.1,8.05,70.0,74.52,39.36
2018,3,19,7,0,496.0,40.0,3.2,8.5,112.0,136.3,88.75
2018,3,19,7,15,576.0,47.5,3.35,8.8,163.5,196.27,142.03
2018,3,19,7,30,656.0,55.0,3.5,9.1,215.0,265.62,204.82
2018,3,19,7,45,601.0,72.0,3.65,9.45,245.0,304.41,244.49
2018,3,19,8,0,546.0,89.0,3.8,9.8,275.0,335.74,275.59
2018,3,19,8,15,465.0,120.5,4.0,10.2,296.0,359.09,297.8
2018,3,19,8,30,384.0,152.0,4.2,10.6,317.0,375.57,312.36
2018,3,19,8,45,384.5,173.0,4.45,10.95,354.5,419.73,348.88
2018,3,19,9,0,385.0,194.0,4.7,11.3,392.0,454.98,377.45
2018,3,19,9,15,431.0,200.5,4.5,11.6,440.0,521.72,430.19
2018,3,19,9,30,477.0,207.0,4.3,11.9,488.0,583.25,477.54
2018,3,19,9,45,580.0,186.0,4.05,12.2,549.0,661.85,538.17
2018,3,19,10,0,683.0,165.0,3.8,12.5,610.0,751.53,605.39
2018,3,19,10,15,684.5,173.0,3.7,12.75,637.5,786.38,628.5
2018,3,19,10,30,686.0,181.0,3.6,13.0,665.0,818.76,649.88
2018,3,19,10,45,534.0,250.0,3.5,13.25,634.5,770.32,609.18
2018,3,19,11,0,382.0,319.0,3.4,13.5,604.0,705.11,555.72
2018,3,19,11,15,405.5,318.5,3.35,13.7,627.0,734.85,577.52
2018,3,19,11,30,429.0,318.0,3.3,13.9,650.0,775.8,606.3
2018,3,19,11,45,553.5,270.0,3.3,14.1,703.0,851.24,663.18
2018,3,19,12,0,678.0,222.0,3.3,14.3,756.0,930.34,720.47
2018,3,19,12,15,725.0,201.5,3.15,14.5,773.0,956.61,736.33
2018,3,19,12,30,772.0,181.0,3.0,14.7,790.0,979.12,749.89
2018,3,19,12,45,569.0,261.5,2.8,14.85,708.0,858.63,662.08
2018,3,19,13,0,366.0,342.0,2.6,15.0,626.0,730.89,565.14
2018,3,19,13,15,350.5,338.5,2.5,15.05,606.5,706.61,548.05
2018,3,19,13,30,335.0,335.0,2.4,15.1,587.0,681.27,529.36
2018,3,19,13,45,276.5,335.0,2.25,15.15,538.5,619.74,482.93
2018,3,19,14,0,218.0,335.0,2.1,15.2,490.0,547.87,428.83
2018,3,19,14,15,344.5,287.5,2.0,15.0,520.5,608.83,478.46
2018,3,19,14,30,471.0,240.0,1.9,14.8,551.0,659.95,518.9
2018,3,19,14,45,372.0,251.5,1.85,14.6,488.5,565.2,447.38
2018,3,19,15,0,273.0,263.0,1.8,14.4,426.0,487.9,388.3
2018,3,19,15,15,245.5,246.0,1.8,14.4,385.0,437.41,350.33
2018,3,19,15,30,218.0,229.0,1.8,14.4,344.0,380.7,306.74
2018,3,19,15,45,251.5,198.5,1.7,14.0,319.5,364.77,295.51
2018,3,19,16,0,285.0,168.0,1.6,13.6,295.0,336.95,274.05
2018,3,19,16,15,346.5,141.0,1.55,13.35,277.0,322.82,262.53
2018,3,19,16,30,408.0,114.0,1.5,13.1,259.0,307.28,248.24
2018,3,19,16,45,408.0,96.5,1.45,12.9,222.0,263.79,210.16
2018,3,19,17,0,408.0,79.0,1.4,12.7,185.0,219.77,170.42
2018,3,19,17,15,340.0,66.0,1.45,12.4,141.0,162.1,120.48
2018,3,19,17,30,272.0,53.0,1.5,12.1,97.0,112.59,78.06
2018,3,19,17,45,184.5,37.0,1.55,11.8,62.0,65.81,40.06
2018,3,19,18,0,97.0,21.0,1.6,11.5,27.0,28.25,2.65
2018,3,19,18,15,48.5,10.5,1.8,11.3,13.5,10.73,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.45,10.75,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,2.9,10.7,3.0,2.77,0.0
2018,3,20,6,45,0.0,4.5,3.3,10.6,4.5,4.16,0.0
2018,3,20,7,0,0.0,6.0,3.7,10.5,6.0,5.55,0.0
2018,3,20,7,15,0.0,9.5,4.1,10.5,9.5,8.79,1.94
2018,3,20,7,30,0.0,13.0,4.5,10.5,13.0,12.04,4.82
2018,3,20,7,45,0.0,26.5,4.85,10.5,26.5,24.58,15.75
2018,3,20,8,0,0.0,40.0,5.2,10.5,40.0,37.14,26.63
2018,3,20,8,15,0.0,42.0,5.3,10.55,42.0,39.01,28.16
2018,3,20,8,30,0.0,44.0,5.4,10.6,44.0,40.88,29.67
2018,3,20,8,45,0.0,64.5,5.45,10.65,64.5,60.01,45.95
2018,3,20,9,0,0.0,85.0,5.5,10.7,85.0,79.17,62.09
2018,3,20,9,15,0.0,87.5,5.6,10.8,87.5,81.52,63.86
2018,3,20,9,30,0.0,90.0,5.7,10.9,90.0,83.88,65.64
2018,3,20,9,45,0.0,110.0,5.75,10.95,110.0,102.97,81.5
2018,3,20,10,0,0.0,130.0,5.8,11.0,130.0,122.24,97.38
2018,3,20,10,15,0.0,132.0,5.85,11.0,132.0,124.16,98.77
2018,3,20,10,30,0.0,134.0,5.9,11.0,134.0,126.09,100.21
2018,3,20,10,45,1.5,153.0,5.9,11.05,154.0,145.89,116.5
2018,3,20,11,0,3.0,172.0,5.9,11.1,174.0,165.88,132.86
2018,3,20,11,15,2.5,161.5,6.0,11.15,163.5,155.19,123.89
2018,3,20,11,30,2.0,151.0,6.1,11.2,153.0,144.53,114.99
2018,3,20,11,45,1.0,136.0,6.15,11.25,137.0,129.06,102.11
2018,3,20,12,0,0.0,121.0,6.2,11.3,121.0,113.64,89.28
2018,3,20,12,15,0.0,101.5,6.25,11.35,101.5,94.98,73.8
2018,3,20,12,30,0.0,82.0,6.3,11.4,82.0,76.55,58.48
2018,3,20,12,45,0.0,73.0,6.4,11.45,73.0,68.13,51.47
2018,3,20,13,0,0.0,64.0,6.5,11.5,64.0,59.7,44.46
2018,3,20,13,15,0.0,63.0,6.3,11.55,63.0,58.76,43.7
2018,3,20,13,30,0.0,62.0,6.1,11.6,62.0,57.82,42.95
2018,3,20,13,45,0.0,67.5,5.85,11.6,67.5,62.94,47.29
2018,3,20,14,0,0.0,73.0,5.6,11.6,73.0,68.07,51.65
2018,3,20,14,15,0.0,77.5,5.45,11.6,77.5,72.25,55.25
2018,3,20,14,30,0.0,82.0,5.3,11.6,82.0,76.44,58.87
2018,3,20,14,45,0.0,81.0,5.1,11.65,81.0,75.49,58.19
2018,3,20,15,0,0.0,80.0,4.9,11.7,80.0,74.53,57.52
2018,3,20,15,15,0.0,74.5,4.9,11.7,74.5,69.38,53.33
2018,3,20,15,30,0.0,69.0,4.9,11.7,69.0,64.23,49.13
2018,3,20,15,45,0.0,72.5,4.65,11.7,72.5,67.48,52.06
2018,3,20,16,0,0.0,76.0,4.4,11.7,76.0,70.74,55.01
2018,3,20,16,15,0.0,80.0,4.25,11.65,80.0,74.58,58.47
2018,3,20,16,30,0.0,84.0,4.1,11.6,84.0,78.62,62.09
2018,3,20,16,45,6.0,86.0,3.95,11.55,87.5,83.17,66.02
2018,3,20,17,0,12.0,88.0,3.8,11.5,91.0,87.21,69.21
2018,3,20,17,15,7.5,71.5,3.9,11.45,73.0,69.54,53.81
2018,3,20,17,30,3.0,55.0,4.0,11.4,55.0,52.47,38.78
2018,3,20,17,45,1.5,36.5,4.1,11.4,36.5,34.46,22.58
2018,3,20,18,0,0.0,18.0,4.2,11.4,18.0,16.71,1.75
2018,3,20,18,15,0.0,9.0,4.75,11.4,9.0,8.58,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.0,2.0,12.0,3.0,2.87,0.0
2018,3,21,6,30,8.0,6.0,2.1,12.2,6.0,6.27,0.0
2018,3,21,6,45,4.0,8.5,2.15,12.4,8.5,8.48,1.02
2018,3,21,7,0,0.0,11.0,2.2,12.6,11.0,10.18,2.97
2018,3,21,7,15,0.0,15.5,2.4,12.7,15.5,14.36,6.68
2018,3,21,7,30,0.0,20.0,2.6,12.8,20.0,18.54,10.36
2018,3,21,7,45,0.0,35.5,2.8,12.95,35.5,32.95,22.8
2018,3,21,8,0,0.0,51.0,3.0,13.1,51.0,47.39,35.13
2018,3,21,8,15,0.0,55.0,3.15,13.2,55.0,51.13,38.2
2018,3,21,8,30,0.0,59.0,3.3,13.3,59.0,54.87,41.24
2018,3,21,8,45,0.0,65.5,3.4,13.4,65.5,60.94,46.22
2018,3,21,9,0,0.0,72.0,3.5,13.5,72.0,67.02,51.16
2018,3,21,9,15,0.0,93.0,3.75,13.6,93.0,86.73,67.47
2018,3,21,9,30,0.0,114.0,4.0,13.7,114.0,106.84,83.96
2018,3,21,9,45,0.0,129.5,4.2,13.85,129.5,121.77,96.02
2018,3,21,10,0,0.0,145.0,4.4,14.0,145.0,136.78,108.08
2018,3,21,10,15,4.0,176.0,4.75,14.15,179.0,170.48,135.5
2018,3,21,10,30,8.0,207.0,5.1,14.3,213.0,204.73,163.13
2018,3,21,10,45,15.5,244.5,5.4,14.45,256.0,249.22,198.89
2018,3,21,11,0,23.0,282.0,5.7,14.6,299.0,294.46,234.93
2018,3,21,11,15,22.0,283.5,5.85,14.6,300.0,295.36,235.39
2018,3,21,11,30,21.0,285.0,6.0,14.6,301.0,296.17,235.9
2018,3,21,11,45,25.0,300.0,6.2,14.6,319.5,315.56,251.39
2018,3,21,12,0,29.0,315.0,6.4,14.6,338.0,348.8,277.76
2018,3,21,12,15,33.0,323.0,6.4,14.55,349.5,361.46,287.84
2018,3,21,12,30,37.0,331.0,6.4,14.5,361.0,373.99,297.89
2018,3,21,12,45,26.0,290.0,6.4,14.45,311.0,318.85,254.16
2018,3,21,13,0,15.0,249.0,6.4,14.4,261.0,253.96,202.32
2018,3,21,13,15,37.0,279.0,6.35,14.35,307.5,316.89,253.68
2018,3,21,13,30,59.0,309.0,6.3,14.3,354.0,368.92,295.82
2018,3,21,13,45,61.0,312.0,6.25,14.25,357.0,372.69,299.04
2018,3,21,14,0,63.0,315.0,6.2,14.2,360.0,376.19,302.18
2018,3,21,14,15,39.5,257.0,6.25,14.2,285.0,291.98,234.9
2018,3,21,14,30,16.0,199.0,6.3,14.2,210.0,203.09,162.8
2018,3,21,14,45,14.5,192.5,6.4,14.2,202.0,195.01,156.57
2018,3,21,15,0,13.0,186.0,6.5,14.2,194.0,187.04,150.35
2018,3,21,15,15,56.5,197.0,6.5,14.2,227.5,235.05,191.34
2018,3,21,15,30,100.0,208.0,6.5,14.2,261.0,280.4,229.63
2018,3,21,15,45,110.0,192.0,6.7,14.0,245.5,264.32,217.09
2018,3,21,16,0,120.0,176.0,6.9,13.8,230.0,247.05,203.31
2018,3,21,16,15,103.5,151.0,6.9,13.65,193.5,205.86,168.97
2018,3,21,16,30,87.0,126.0,6.9,13.5,157.0,166.49,135.78
2018,3,21,16,45,100.0,106.5,6.85,13.4,137.0,146.13,117.97
2018,3,21,17,0,113.0,87.0,6.8,13.3,117.0,124.23,98.14
2018,3,21,17,15,73.0,64.5,6.8,13.2,82.5,83.72,63.49
2018,3,21,17,30,33.0,42.0,6.8,13.1,48.0,46.63,32.45
2018,3,21,17,45,23.5,29.5,6.85,13.05,33.0,31.23,18.93
2018,3,21,18,0,14.0,17.0,6.9,13.0,18.0,17.04,2.79
2018,3,21,18,15,9.5,9.5,6.95,13.0,10.0,9.19,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.0,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.0,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,12.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.25,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,12.25,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,6.4,12.3,3.0,2.77,0.0
2018,3,22,6,45,0.0,4.5,6.4,12.3,4.5,4.16,0.0
2018,3,22,7,0,0.0,6.0,6.4,12.3,6.0,5.55,0.0
2018,3,22,7,15,0.0,8.0,6.3,12.3,8.0,7.4,0.7
2018,3,22,7,30,0.0,10.0,6.2,12.3,10.0,9.26,2.35
2018,3,22,7,45,0.0,15.0,6.1,12.3,15.0,13.9,6.37
2018,3,22,8,0,0.0,20.0,6.0,12.3,20.0,18.55,10.37
2018,3,22,8,15,0.0,25.0,5.95,12.3,25.0,23.2,14.34
2018,3,22,8,30,0.0,30.0,5.9,12.3,30.0,27.86,18.28
2018,3,22,8,45,2.0,72.5,5.85,12.3,73.5,68.68,53.02
2018,3,22,9,0,4.0,115.0,5.8,12.3,117.0,110.52,88.16
2018,3,22,9,15,10.0,158.5,5.95,12.15,164.5,157.22,127.1
2018,3,22,9,30,16.0,202.0,6.1,12.0,212.0,205.11,166.59
2018,3,22,9,45,32.5,238.5,6.25,11.9,260.0,263.85,214.89
2018,3,22,10,0,49.0,275.0,6.4,11.8,308.0,317.26,258.37
2018,3,22,10,15,65.0,300.0,6.55,11.5,345.5,359.3,292.61
2018,3,22,10,30,81.0,325.0,6.7,11.2,383.0,402.37,327.55
2018,3,22,10,45,78.5,334.5,6.8,10.95,392.5,412.5,335.42
2018,3,22,11,0,76.0,344.0,6.9,10.7,402.0,422.26,343.1
2018,3,22,11,15,137.5,349.0,6.95,10.6,456.5,500.79,407.57
2018,3,22,11,30,199.0,354.0,7.0,10.5,511.0,568.11,462.52
2018,3,22,11,45,328.0,336.0,7.05,10.45,597.5,690.6,561.97
2018,3,22,12,0,457.0,318.0,7.1,10.4,684.0,813.22,659.35
2018,3,22,12,15,514.5,292.5,7.15,10.45,704.5,844.17,684.46
2018,3,22,12,30,572.0,267.0,7.2,10.5,725.0,872.38,707.8
2018,3,22,12,45,639.0,234.5,7.2,10.6,742.0,903.65,733.38
2018,3,22,13,0,706.0,202.0,7.2,10.7,759.0,927.19,751.43
2018,3,22,13,15,702.0,199.5,7.25,10.75,744.0,909.9,738.84
2018,3,22,13,30,698.0,197.0,7.3,10.8,729.0,889.7,724.29
2018,3,22,13,45,794.0,152.5,7.35,10.9,740.5,907.79,738.86
2018,3,22,14,0,890.0,108.0,7.4,11.0,752.0,916.37,746.21
2018,3,22,14,15,898.0,100.5,7.5,10.95,727.0,888.17,726.36
2018,3,22,14,30,906.0,93.0,7.6,10.9,702.0,856.12,703.6
2018,3,22,14,45,888.5,93.0,7.7,10.8,663.0,808.48,668.71
2018,3,22,15,0,871.0,93.0,7.8,10.7,624.0,759.17,632.16
2018,3,22,15,15,844.5,92.5,7.8,10.7,577.5,705.64,591.32
2018,3,22,15,30,818.0,92.0,7.8,10.7,531.0,647.36,544.31
2018,3,22,15,45,792.5,87.5,7.85,10.4,481.5,585.53,493.64
2018,3,22,16,0,767.0,83.0,7.9,10.1,432.0,524.19,441.99
2018,3,22,16,15,742.0,77.5,7.85,9.95,383.0,462.9,388.59
2018,3,22,16,30,717.0,72.0,7.8,9.8,334.0,402.78,334.65
2018,3,22,16,45,695.0,65.5,7.75,9.6,287.5,344.26,280.57
2018,3,22,17,0,673.0,59.0,7.7,9.4,241.0,287.42,226.5
2018,3,22,17,15,587.0,52.0,7.5,9.2,185.5,214.61,160.06
2018,3,22,17,30,501.0,45.0,7.3,9.0,130.0,151.8,103.68
2018,3,22,17,45,392.5,37.0,7.1,8.8,89.5,95.24,56.55
2018,3,22,18,0,284.0,29.0,6.9,8.6,49.0,50.99,16.68
2018,3,22,18,15,149.5,16.0,6.75,8.5,25.5,17.44,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.4,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.35,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,7.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,7.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.45,20.5,12.73,0.0
2018,3,23,6,30,249.0,25.0,2.0,8.8,41.0,41.77,9.04
2018,3,23,6,45,385.0,34.5,1.95,9.1,85.5,88.08,50.54
2018,3,23,7,0,521.0,44.0,1.9,9.4,130.0,150.07,100.16
2018,3,23,7,15,598.0,50.0,1.95,9.55,182.5,210.15,153.58
2018,3,23,7,30,675.0,56.0,2.0,9.7,235.0,279.0,215.48
2018,3,23,7,45,724.0,60.0,2.0,9.85,289.0,343.72,274.07
2018,3,23,8,0,773.0,64.0,2.0,10.0,343.0,413.02,334.87
2018,3,23,8,15,805.0,67.5,2.1,10.15,396.0,477.57,390.37
2018,3,23,8,30,837.0,71.0,2.2,10.3,449.0,543.95,445.5
2018,3,23,8,45,860.0,74.0,2.3,10.4,498.5,603.1,493.49
2018,3,23,9,0,883.0,77.0,2.4,10.5,548.0,664.6,541.82
2018,3,23,9,15,900.5,78.0,2.55,10.7,592.5,719.81,583.06
2018,3,23,9,30,918.0,79.0,2.7,10.9,637.0,773.89,621.67
2018,3,23,9,45,930.5,80.5,2.85,11.05,676.0,823.18,656.43
2018,3,23,10,0,943.0,82.0,3.0,11.2,715.0,870.32,689.36
2018,3,23,10,15,951.0,83.5,3.2,11.35,747.0,911.21,717.95
2018,3,23,10,30,959.0,85.0,3.4,11.5,779.0,949.13,744.37
2018,3,23,10,45,964.0,86.5,3.6,11.6,803.5,981.14,766.74
2018,3,23,11,0,969.0,88.0,3.8,11.7,828.0,1009.64,786.71
2018,3,23,11,15,972.0,89.0,4.0,11.8,844.5,1032.01,802.48
2018,3,23,11,30,975.0,90.0,4.2,11.9,861.0,1050.53,815.7
2018,3,23,11,45,975.0,91.5,4.4,11.95,869.5,1062.71,825.47
2018,3,23,12,0,975.0,93.0,4.6,12.0,878.0,1070.82,832.71
2018,3,23,12,15,975.5,92.5,4.7,12.0,878.0,1073.08,835.16
2018,3,23,12,30,976.0,92.0,4.8,12.0,878.0,1071.24,834.91
2018,3,23,12,45,975.5,91.0,4.9,12.05,870.5,1063.74,830.7
2018,3,23,13,0,975.0,90.0,5.0,12.1,863.0,1052.16,823.76
2018,3,23,13,15,971.0,89.0,5.05,12.05,846.0,1033.22,811.57
2018,3,23,13,30,967.0,88.0,5.1,12.0,829.0,1010.45,796.73
2018,3,23,13,45,960.5,87.5,5.15,11.95,804.5,982.23,778.01
2018,3,23,14,0,954.0,87.0,5.2,11.9,780.0,950.58,756.76
2018,3,23,14,15,945.0,86.0,5.2,11.8,748.5,912.96,730.84
2018,3,23,14,30,936.0,85.0,5.2,11.7,717.0,872.43,702.64
2018,3,23,14,45,923.0,83.0,5.2,11.65,678.0,824.96,668.88
2018,3,23,15,0,910.0,81.0,5.2,11.6,639.0,775.39,633.18
2018,3,23,15,15,894.0,79.0,5.2,11.6,595.0,721.87,593.9
2018,3,23,15,30,878.0,77.0,5.2,11.6,551.0,667.1,552.13
2018,3,23,15,45,853.5,75.0,5.05,11.4,502.0,608.98,504.97
2018,3,23,16,0,829.0,73.0,4.9,11.2,453.0,547.84,454.26
2018,3,23,16,15,793.5,71.0,4.85,11.1,400.5,481.78,398.19
2018,3,23,16,30,758.0,69.0,4.8,11.0,348.0,417.85,342.25
2018,3,23,16,45,708.5,64.5,4.7,10.9,294.0,348.44,280.37
2018,3,23,17,0,659.0,60.0,4.6,10.8,240.0,283.85,221.3
2018,3,23,17,15,583.0,54.0,4.4,10.55,188.0,215.53,159.5
2018,3,23,17,30,507.0,48.0,4.2,10.3,136.0,155.92,106.18
2018,3,23,17,45,375.5,38.5,4.0,10.05,91.5,94.23,56.29
2018,3,23,18,0,244.0,29.0,3.8,9.8,47.0,48.03,17.67
2018,3,23,18,15,128.5,15.5,3.8,9.75,24.5,16.64,0.0
2018,3,23,18,30,13.0,2.0,3.8,9.7,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,2.55,8.85,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,3,24,6,15,15.0,9.0,2.6,9.1,10.0,8.71,0.0
2018,3,24,6,30,24.0,16.0,2.7,9.3,18.0,16.97,3.58
2018,3,24,6,45,35.5,27.5,2.85,9.5,32.5,31.64,19.21
2018,3,24,7,0,47.0,39.0,3.0,9.7,47.0,47.64,33.27
2018,3,24,7,15,64.5,54.5,3.05,9.75,69.5,70.69,53.43
2018,3,24,7,30,82.0,70.0,3.1,9.8,92.0,95.99,75.73
2018,3,24,7,45,144.5,104.0,3.15,9.85,153.0,159.45,129.95
2018,3,24,8,0,207.0,138.0,3.2,9.9,214.0,235.33,194.38
2018,3,24,8,15,152.5,160.0,3.25,9.95,220.5,238.34,197.49
2018,3,24,8,30,98.0,182.0,3.3,10.0,227.0,233.91,193.52
2018,3,24,8,45,82.0,199.0,3.35,10.1,239.5,246.79,203.7
2018,3,24,9,0,66.0,216.0,3.4,10.2,252.0,257.95,212.1
2018,3,24,9,15,207.0,225.5,3.55,10.25,350.0,377.62,312.02
2018,3,24,9,30,348.0,235.0,3.7,10.3,448.0,511.24,420.14
2018,3,24,9,45,559.0,189.5,3.85,10.35,556.0,654.16,534.8
2018,3,24,10,0,770.0,144.0,4.0,10.4,664.0,806.41,651.06
2018,3,24,10,15,806.0,138.5,4.15,10.45,705.0,855.12,685.4
2018,3,24,10,30,842.0,133.0,4.3,10.5,746.0,906.55,722.58
