Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,15,842.0,159.5,4.05,15.4,874.0,998.74,765.95
2018,4,13,13,30,840.0,156.0,4.1,15.4,857.0,975.98,751.29
2018,4,13,13,45,831.0,154.5,4.1,15.45,831.0,945.55,730.87
2018,4,13,14,0,822.0,153.0,4.1,15.5,805.0,912.32,708.47
2018,4,13,14,15,799.0,155.5,4.15,15.45,768.5,868.48,678.92
2018,4,13,14,30,776.0,158.0,4.2,15.4,732.0,826.45,650.43
2018,4,13,14,45,793.5,142.0,4.2,15.4,703.0,789.97,625.37
2018,4,13,15,0,811.0,126.0,4.2,15.4,674.0,752.67,599.48
2018,4,13,15,15,790.0,122.5,4.2,15.4,628.0,697.05,558.91
2018,4,13,15,30,769.0,119.0,4.2,15.4,582.0,641.01,516.25
2018,4,13,15,45,747.5,113.0,4.25,15.15,533.0,582.82,471.54
2018,4,13,16,0,726.0,107.0,4.3,14.9,484.0,523.88,424.87
2018,4,13,16,15,723.0,98.0,4.35,14.65,441.0,471.81,382.13
2018,4,13,16,30,720.0,89.0,4.4,14.4,398.0,418.66,336.82
2018,4,13,16,45,679.0,83.0,4.45,14.1,344.0,352.96,280.09
2018,4,13,17,0,638.0,77.0,4.5,13.8,290.0,291.06,225.17
2018,4,13,17,15,583.0,70.5,4.5,13.4,239.0,229.06,169.88
2018,4,13,17,30,528.0,64.0,4.5,13.0,188.0,173.24,120.25
2018,4,13,17,45,442.5,54.5,4.45,12.55,140.5,116.69,73.53
2018,4,13,18,0,357.0,45.0,4.4,12.1,93.0,70.81,39.79
2018,4,13,18,15,229.5,31.0,4.3,11.85,57.0,29.47,13.57
2018,4,13,18,30,102.0,17.0,4.2,11.6,21.0,16.2,0.0
2018,4,13,18,45,51.0,8.5,4.1,11.3,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.6,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.05,22.0,14.77,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.3,42.0,23.03,8.82
2018,4,14,6,15,300.0,41.0,2.8,10.6,83.0,54.97,30.09
2018,4,14,6,30,416.0,53.0,2.8,10.9,124.0,103.01,63.48
2018,4,14,6,45,492.5,61.5,2.85,11.2,174.5,153.72,104.8
2018,4,14,7,0,569.0,70.0,2.9,11.5,225.0,213.75,156.79
2018,4,14,7,15,620.0,76.5,2.9,11.75,278.0,272.86,209.9
2018,4,14,7,30,671.0,83.0,2.9,12.0,331.0,337.43,267.11
2018,4,14,7,45,706.5,88.0,2.85,12.25,384.0,398.91,320.79
2018,4,14,8,0,742.0,93.0,2.8,12.5,437.0,463.29,375.15
2018,4,14,8,15,769.0,96.5,2.7,12.75,488.0,523.85,424.66
2018,4,14,8,30,796.0,100.0,2.6,13.0,539.0,585.59,473.33
2018,4,14,8,45,816.0,103.0,2.5,13.25,586.0,643.12,517.1
2018,4,14,9,0,836.0,106.0,2.4,13.5,633.0,700.43,559.22
2018,4,14,9,15,853.5,107.5,2.3,13.8,676.5,753.76,595.5
2018,4,14,9,30,871.0,109.0,2.2,14.1,720.0,801.56,626.54
2018,4,14,9,45,885.5,109.0,2.15,14.35,757.5,847.79,656.39
2018,4,14,10,0,900.0,109.0,2.1,14.6,795.0,892.07,684.37
2018,4,14,10,15,908.0,110.5,2.15,14.8,825.0,929.93,708.74
2018,4,14,10,30,916.0,112.0,2.2,15.0,855.0,964.93,731.08
2018,4,14,10,45,922.0,113.0,2.2,15.2,878.0,994.46,749.11
2018,4,14,11,0,928.0,114.0,2.2,15.4,901.0,1020.67,764.93
2018,4,14,11,15,931.5,114.5,2.3,15.55,916.0,1040.43,777.88
2018,4,14,11,30,935.0,115.0,2.4,15.7,931.0,1056.53,788.57
2018,4,14,11,45,936.5,115.5,2.45,15.8,938.0,1066.86,795.17
2018,4,14,12,0,938.0,116.0,2.5,15.9,945.0,1073.35,799.44
2018,4,14,12,15,938.5,116.0,2.65,15.9,944.0,1074.42,801.76
2018,4,14,12,30,939.0,116.0,2.8,15.9,943.0,1071.59,801.63
2018,4,14,12,45,937.5,115.0,2.95,15.95,933.5,1061.82,796.83
2018,4,14,13,0,936.0,114.0,3.1,16.0,924.0,1048.23,789.54
2018,4,14,13,15,932.5,113.0,3.25,16.0,906.5,1028.94,778.57
2018,4,14,13,30,929.0,112.0,3.4,16.0,889.0,1006.05,765.12
2018,4,14,13,45,923.5,110.5,3.55,15.95,864.0,977.28,747.68
2018,4,14,14,0,918.0,109.0,3.7,15.9,839.0,945.25,727.83
2018,4,14,14,15,910.0,107.0,3.85,15.8,807.0,907.45,703.81
2018,4,14,14,30,902.0,105.0,4.0,15.7,775.0,866.9,677.52
2018,4,14,14,45,891.5,102.5,4.1,15.6,736.5,821.32,646.96
2018,4,14,15,0,881.0,100.0,4.2,15.5,698.0,773.64,614.43
2018,4,14,15,15,865.5,98.0,4.2,15.5,654.0,721.09,577.21
2018,4,14,15,30,850.0,96.0,4.2,15.5,610.0,670.17,539.03
2018,4,14,15,45,829.0,93.0,4.5,15.2,561.0,610.74,494.46
2018,4,14,16,0,808.0,90.0,4.8,14.9,512.0,551.37,448.03
2018,4,14,16,15,778.5,87.0,4.85,14.6,460.0,488.09,396.06
2018,4,14,16,30,749.0,84.0,4.9,14.3,408.0,426.47,343.74
2018,4,14,16,45,708.0,79.5,5.0,14.05,354.0,360.44,286.38
2018,4,14,17,0,667.0,75.0,5.1,13.8,300.0,298.4,230.94
2018,4,14,17,15,542.5,74.0,5.05,13.5,236.0,221.55,165.03
2018,4,14,17,30,418.0,73.0,5.0,13.2,172.0,157.6,111.55
2018,4,14,17,45,277.0,61.0,4.95,12.9,120.0,97.8,64.95
2018,4,14,18,0,136.0,49.0,4.9,12.6,68.0,55.47,35.45
2018,4,14,18,15,76.0,31.0,4.75,12.45,41.0,27.68,14.25
2018,4,14,18,30,16.0,13.0,4.6,12.3,14.0,12.39,0.0
2018,4,14,18,45,8.0,6.5,4.5,12.15,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.05,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,15,5,45,26.0,14.5,2.9,10.35,16.0,13.82,0.0
2018,4,15,6,0,44.0,27.0,3.0,10.5,30.0,23.18,10.39
2018,4,15,6,15,185.5,43.0,3.1,10.7,73.0,50.18,29.91
2018,4,15,6,30,327.0,59.0,3.2,10.9,116.0,96.92,62.35
2018,4,15,6,45,294.5,77.0,3.35,11.15,141.5,130.51,93.71
2018,4,15,7,0,262.0,95.0,3.5,11.4,167.0,158.05,120.8
2018,4,15,7,15,195.0,122.5,3.55,11.6,182.5,181.21,144.36
2018,4,15,7,30,128.0,150.0,3.6,11.8,198.0,193.39,156.94
2018,4,15,7,45,130.5,172.0,3.65,12.0,227.0,224.56,183.33
2018,4,15,8,0,133.0,194.0,3.7,12.2,256.0,255.99,209.34
2018,4,15,8,15,220.0,209.5,3.8,12.35,325.5,327.02,267.8
2018,4,15,8,30,307.0,225.0,3.9,12.5,395.0,412.73,337.25
2018,4,15,8,45,311.0,244.0,4.05,12.7,429.0,451.66,367.69
2018,4,15,9,0,315.0,263.0,4.2,12.9,463.0,490.28,397.65
2018,4,15,9,15,313.0,282.5,4.3,13.0,492.0,524.56,423.7
2018,4,15,9,30,311.0,302.0,4.4,13.1,521.0,557.82,448.62
2018,4,15,9,45,551.0,228.0,4.5,13.2,640.0,701.6,563.58
2018,4,15,10,0,791.0,154.0,4.6,13.3,759.0,852.27,677.15
2018,4,15,10,15,848.0,135.5,4.7,13.35,806.5,909.92,717.54
2018,4,15,10,30,905.0,117.0,4.8,13.4,854.0,960.64,753.19
2018,4,15,10,45,909.5,118.5,4.85,13.45,876.0,988.94,772.38
2018,4,15,11,0,914.0,120.0,4.9,13.5,898.0,1013.89,789.37
2018,4,15,11,15,916.5,120.0,5.0,13.55,911.5,1031.84,801.95
2018,4,15,11,30,919.0,120.0,5.1,13.6,925.0,1046.15,812.14
2018,4,15,11,45,919.0,120.5,5.25,13.65,930.5,1054.77,818.91
2018,4,15,12,0,919.0,121.0,5.4,13.7,936.0,1059.59,823.17
2018,4,15,12,15,917.0,121.5,5.6,13.65,933.5,1058.59,824.18
2018,4,15,12,30,915.0,122.0,5.8,13.6,931.0,1053.8,822.59
2018,4,15,12,45,732.0,201.5,6.0,13.6,844.5,962.85,758.95
2018,4,15,13,0,549.0,281.0,6.2,13.6,758.0,852.92,677.25
2018,4,15,13,15,313.0,324.0,6.35,13.4,595.0,648.1,518.82
2018,4,15,13,30,77.0,367.0,6.5,13.2,432.0,439.99,351.27
2018,4,15,13,45,46.5,310.0,6.65,13.05,349.0,350.49,280.96
2018,4,15,14,0,16.0,253.0,6.8,12.9,266.0,255.33,204.44
2018,4,15,14,15,11.0,217.5,6.95,12.65,226.0,215.75,172.86
2018,4,15,14,30,6.0,182.0,7.1,12.4,186.0,176.76,141.34
2018,4,15,14,45,3.0,146.5,7.2,12.2,148.5,139.99,111.37
2018,4,15,15,0,0.0,111.0,7.3,12.0,111.0,103.76,81.52
2018,4,15,15,15,9.5,140.5,7.3,12.0,146.5,138.54,111.03
2018,4,15,15,30,19.0,170.0,7.3,12.0,182.0,172.64,139.87
2018,4,15,15,45,41.5,176.0,7.3,11.65,199.0,195.08,159.49
2018,4,15,16,0,64.0,182.0,7.3,11.3,216.0,211.11,173.62
2018,4,15,16,15,98.0,170.0,7.15,11.15,215.5,216.8,178.82
2018,4,15,16,30,132.0,158.0,7.0,11.0,215.0,213.69,176.06
2018,4,15,16,45,178.0,136.5,6.85,10.85,203.0,201.9,165.07
2018,4,15,17,0,224.0,115.0,6.7,10.7,191.0,186.92,150.11
2018,4,15,17,15,171.5,91.0,6.55,10.55,143.5,134.65,105.12
2018,4,15,17,30,119.0,67.0,6.4,10.4,96.0,89.03,66.44
2018,4,15,17,45,89.0,50.0,6.25,10.25,68.5,59.76,41.69
2018,4,15,18,0,59.0,33.0,6.1,10.1,41.0,35.38,21.95
2018,4,15,18,15,39.0,21.0,6.0,10.0,25.5,19.7,9.06
2018,4,15,18,30,19.0,9.0,5.9,9.9,10.0,8.58,0.0
2018,4,15,18,45,9.5,4.5,5.75,9.8,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.8,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,4.0,9.4,9.5,9.05,0.0
2018,4,16,6,0,3.0,18.0,4.1,9.5,18.0,16.71,6.73
2018,4,16,6,15,5.0,31.5,4.25,9.55,32.0,29.57,19.05
2018,4,16,6,30,7.0,45.0,4.4,9.6,46.0,42.63,30.7
2018,4,16,6,45,10.5,59.5,4.6,9.6,62.0,57.23,43.56
2018,4,16,7,0,14.0,74.0,4.8,9.6,78.0,72.34,56.77
2018,4,16,7,15,13.0,82.0,4.9,9.6,86.5,80.43,63.92
2018,4,16,7,30,12.0,90.0,5.0,9.6,95.0,88.38,70.76
2018,4,16,7,45,92.5,131.5,5.05,9.6,175.0,168.58,138.72
2018,4,16,8,0,173.0,173.0,5.1,9.6,255.0,254.87,211.48
2018,4,16,8,15,339.5,176.0,5.15,9.6,358.5,363.66,303.0
2018,4,16,8,30,506.0,179.0,5.2,9.6,462.0,491.9,409.13
2018,4,16,8,45,330.5,200.5,5.3,9.6,391.5,420.28,349.59
2018,4,16,9,0,155.0,222.0,5.4,9.6,321.0,330.47,273.49
2018,4,16,9,15,236.5,235.5,5.4,9.65,397.5,419.68,347.44
2018,4,16,9,30,318.0,249.0,5.4,9.7,474.0,508.66,419.65
2018,4,16,9,45,405.0,266.5,5.4,9.75,568.0,621.26,508.73
2018,4,16,10,0,492.0,284.0,5.4,9.8,662.0,730.09,592.91
2018,4,16,10,15,454.5,312.5,5.4,9.8,672.0,743.39,600.62
2018,4,16,10,30,417.0,341.0,5.4,9.8,682.0,752.61,605.59
2018,4,16,10,45,396.5,356.0,5.35,9.85,687.0,751.13,603.09
2018,4,16,11,0,376.0,371.0,5.3,9.9,692.0,756.44,605.57
2018,4,16,11,15,223.0,338.0,5.3,9.85,529.0,578.81,466.68
2018,4,16,11,30,70.0,305.0,5.3,9.8,366.0,372.67,300.95
2018,4,16,11,45,100.5,288.0,5.3,9.75,377.0,397.79,322.73
2018,4,16,12,0,131.0,271.0,5.3,9.7,388.0,411.35,334.86
2018,4,16,12,15,200.0,279.0,5.3,9.7,457.0,500.26,407.13
2018,4,16,12,30,269.0,287.0,5.3,9.7,526.0,577.12,468.8
2018,4,16,12,45,169.0,244.5,5.35,9.7,394.0,429.95,350.96
2018,4,16,13,0,69.0,202.0,5.4,9.7,262.0,275.07,224.09
2018,4,16,13,15,139.5,271.0,5.45,9.7,389.5,413.41,337.67
2018,4,16,13,30,210.0,340.0,5.5,9.7,517.0,559.71,453.81
2018,4,16,13,45,488.0,260.0,5.6,9.7,655.0,738.04,600.01
2018,4,16,14,0,766.0,180.0,5.7,9.7,793.0,893.35,721.83
2018,4,16,14,15,827.5,145.0,5.85,9.65,784.0,881.29,713.98
2018,4,16,14,30,889.0,110.0,6.0,9.6,775.0,860.78,700.66
2018,4,16,14,45,860.5,113.5,6.1,9.6,730.5,812.24,665.54
2018,4,16,15,0,832.0,117.0,6.2,9.6,686.0,758.05,625.7
2018,4,16,15,15,841.5,105.5,6.2,9.6,649.5,714.74,593.55
2018,4,16,15,30,851.0,94.0,6.2,9.6,613.0,668.11,556.75
2018,4,16,15,45,682.0,127.5,6.35,9.55,522.0,556.96,465.31
2018,4,16,16,0,513.0,161.0,6.5,9.5,431.0,455.62,380.54
2018,4,16,16,15,532.0,138.0,6.5,9.4,393.5,412.23,343.72
2018,4,16,16,30,551.0,115.0,6.5,9.3,356.0,368.74,305.24
2018,4,16,16,45,543.5,102.0,6.45,9.25,314.5,318.78,259.97
2018,4,16,17,0,536.0,89.0,6.4,9.2,273.0,268.97,213.68
2018,4,16,17,15,489.5,78.0,6.25,9.1,224.0,211.03,160.87
2018,4,16,17,30,443.0,67.0,6.1,9.0,175.0,158.4,113.22
2018,4,16,17,45,371.5,56.0,5.95,8.9,131.5,106.47,69.28
2018,4,16,18,0,300.0,45.0,5.8,8.8,88.0,64.91,37.75
2018,4,16,18,15,197.0,31.5,5.65,8.7,55.0,29.39,15.04
2018,4,16,18,30,94.0,18.0,5.5,8.6,22.0,14.32,0.0
2018,4,16,18,45,47.0,9.0,5.4,8.5,11.0,8.58,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.25,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.5,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,7.75,29.0,17.63,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.0,54.0,28.34,16.42
2018,4,17,6,15,379.5,42.0,2.65,8.25,98.5,64.24,35.18
2018,4,17,6,30,492.0,52.0,2.6,8.5,143.0,114.43,70.57
2018,4,17,6,45,561.0,60.0,2.6,8.75,195.0,168.32,115.75
2018,4,17,7,0,630.0,68.0,2.6,9.0,247.0,230.48,170.72
2018,4,17,7,15,676.5,73.0,2.5,9.2,301.0,290.48,225.36
2018,4,17,7,30,723.0,78.0,2.4,9.4,355.0,355.27,283.24
2018,4,17,7,45,754.5,83.0,2.3,9.6,408.5,418.36,338.42
2018,4,17,8,0,786.0,88.0,2.2,9.8,462.0,483.21,393.09
2018,4,17,8,15,810.0,91.5,2.1,10.05,513.0,544.37,442.84
2018,4,17,8,30,834.0,95.0,2.0,10.3,564.0,606.31,491.25
2018,4,17,8,45,851.0,98.5,1.9,10.6,611.5,664.12,534.59
2018,4,17,9,0,868.0,102.0,1.8,10.9,659.0,721.33,575.83
2018,4,17,9,15,882.0,104.5,1.65,11.15,702.0,770.61,607.64
2018,4,17,9,30,896.0,107.0,1.5,11.4,745.0,821.56,639.69
2018,4,17,9,45,906.5,108.5,1.35,11.65,781.5,866.82,666.72
2018,4,17,10,0,917.0,110.0,1.2,11.9,818.0,909.76,691.32
2018,4,17,10,15,923.5,112.5,1.05,12.1,848.0,947.63,711.84
2018,4,17,10,30,930.0,115.0,0.9,12.3,878.0,982.5,729.71
2018,4,17,10,45,934.0,116.5,0.75,12.5,900.0,1010.77,742.73
2018,4,17,11,0,938.0,118.0,0.6,12.7,922.0,1035.59,753.17
2018,4,17,11,15,941.5,118.5,0.6,12.8,937.0,1055.29,764.21
2018,4,17,11,30,945.0,119.0,0.6,12.9,952.0,1071.29,773.1
2018,4,17,11,45,946.5,119.5,0.6,13.05,959.0,1081.5,778.42
2018,4,17,12,0,948.0,120.0,0.6,13.2,966.0,1087.83,781.56
2018,4,17,12,15,946.5,120.5,0.7,13.3,964.0,1087.23,783.36
2018,4,17,12,30,945.0,121.0,0.8,13.4,962.0,1082.71,782.92
2018,4,17,12,45,942.0,121.5,0.95,13.5,952.0,1072.83,780.36
2018,4,17,13,0,939.0,122.0,1.1,13.6,942.0,1059.14,775.29
2018,4,17,13,15,932.0,123.0,1.3,13.6,923.5,1038.38,766.74
2018,4,17,13,30,925.0,124.0,1.5,13.6,905.0,1014.15,755.49
2018,4,17,13,45,915.5,124.0,1.7,13.65,878.5,983.25,739.19
2018,4,17,14,0,906.0,124.0,1.9,13.7,852.0,949.34,720.32
2018,4,17,14,15,897.5,122.0,2.2,13.65,819.5,911.41,699.38
2018,4,17,14,30,889.0,120.0,2.5,13.6,787.0,870.83,675.61
2018,4,17,14,45,877.0,118.0,2.8,13.5,748.0,829.74,650.65
2018,4,17,15,0,865.0,116.0,3.1,13.4,709.0,781.44,619.55
2018,4,17,15,15,844.5,114.0,3.1,13.4,662.5,725.44,580.07
2018,4,17,15,30,824.0,112.0,3.1,13.4,616.0,668.84,537.45
2018,4,17,15,45,797.0,107.5,3.6,13.2,563.5,605.43,490.47
2018,4,17,16,0,770.0,103.0,4.1,13.0,511.0,542.78,441.84
2018,4,17,16,15,717.5,101.5,4.3,12.75,452.0,471.55,384.1
2018,4,17,16,30,665.0,100.0,4.5,12.5,393.0,404.36,327.81
2018,4,17,16,45,650.0,88.5,4.7,12.3,344.5,346.45,277.14
2018,4,17,17,0,635.0,77.0,4.9,12.1,296.0,289.42,225.53
2018,4,17,17,15,578.5,70.0,4.95,11.75,244.0,226.86,169.46
2018,4,17,17,30,522.0,63.0,5.0,11.4,192.0,170.67,119.31
2018,4,17,17,45,435.5,54.0,5.05,11.05,144.0,114.93,73.03
2018,4,17,18,0,349.0,45.0,5.1,10.7,96.0,69.91,39.8
2018,4,17,18,15,231.5,32.5,5.05,10.5,60.5,30.86,15.85
2018,4,17,18,30,114.0,20.0,5.0,10.3,25.0,15.95,0.0
2018,4,17,18,45,57.0,10.0,4.95,10.05,12.5,9.53,0.0
2018,4,17,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,8.9,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.0,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.0,2.3,9.1,9.0,8.58,0.0
2018,4,18,6,0,0.0,15.0,2.3,9.2,15.0,13.9,5.49
2018,4,18,6,15,0.0,23.5,2.25,9.35,23.5,21.8,12.85
2018,4,18,6,30,0.0,32.0,2.2,9.5,32.0,29.7,20.03
2018,4,18,6,45,0.0,32.5,2.15,9.65,32.5,30.16,20.63
2018,4,18,7,0,0.0,33.0,2.1,9.8,33.0,30.62,21.1
2018,4,18,7,15,0.0,57.5,2.05,9.9,57.5,53.46,40.89
2018,4,18,7,30,0.0,82.0,2.0,10.0,82.0,76.36,60.45
2018,4,18,7,45,0.0,89.5,1.9,10.05,89.5,83.41,66.23
2018,4,18,8,0,0.0,97.0,1.8,10.1,97.0,90.47,71.96
2018,4,18,8,15,0.5,110.5,1.85,10.2,111.0,103.49,82.67
2018,4,18,8,30,1.0,124.0,1.9,10.3,125.0,116.62,93.35
2018,4,18,8,45,13.5,175.5,1.9,10.45,184.5,174.05,140.8
2018,4,18,9,0,26.0,227.0,1.9,10.6,244.0,238.78,193.08
2018,4,18,9,15,44.5,267.5,1.95,10.75,298.5,294.78,237.54
2018,4,18,9,30,63.0,308.0,2.0,10.9,353.0,352.73,282.78
2018,4,18,9,45,137.5,340.0,2.05,11.0,444.5,458.63,365.81
2018,4,18,10,0,212.0,372.0,2.1,11.1,536.0,561.65,444.17
2018,4,18,10,15,163.5,381.0,2.25,11.25,510.5,535.56,422.33
2018,4,18,10,30,115.0,390.0,2.4,11.4,485.0,505.92,398.45
2018,4,18,10,45,108.5,404.0,2.5,11.5,495.5,507.12,399.06
2018,4,18,11,0,102.0,418.0,2.6,11.6,506.0,518.15,406.79
2018,4,18,11,15,81.0,406.5,2.75,11.7,477.0,487.46,383.01
2018,4,18,11,30,60.0,395.0,2.9,11.8,448.0,455.8,358.49
2018,4,18,11,45,43.5,368.5,3.05,11.9,407.0,412.24,324.95
2018,4,18,12,0,27.0,342.0,3.2,12.0,366.0,368.36,290.8
2018,4,18,12,15,36.0,362.5,3.3,12.05,394.5,398.73,314.76
2018,4,18,12,30,45.0,383.0,3.4,12.1,423.0,428.94,338.2
2018,4,18,12,45,66.5,401.5,3.5,12.2,460.0,469.21,369.68
2018,4,18,13,0,88.0,420.0,3.6,12.3,497.0,508.77,400.37
2018,4,18,13,15,118.0,416.5,3.6,12.3,517.5,543.89,427.94
2018,4,18,13,30,148.0,413.0,3.6,12.3,538.0,565.49,445.37
2018,4,18,13,45,297.5,356.0,3.6,12.3,598.5,650.24,514.2
2018,4,18,14,0,447.0,299.0,3.6,12.3,659.0,725.46,574.24
2018,4,18,14,15,617.5,227.0,3.6,12.25,703.5,786.86,624.14
2018,4,18,14,30,788.0,155.0,3.6,12.2,748.0,828.25,656.74
2018,4,18,14,45,823.0,132.5,3.6,12.15,724.5,801.77,638.46
2018,4,18,15,0,858.0,110.0,3.6,12.1,701.0,769.49,616.34
2018,4,18,15,15,873.5,99.0,3.6,12.1,667.5,726.65,586.09
2018,4,18,15,30,889.0,88.0,3.6,12.1,634.0,683.74,554.29
2018,4,18,15,45,872.0,84.5,3.55,11.9,585.0,624.94,508.46
2018,4,18,16,0,855.0,81.0,3.5,11.7,536.0,567.1,462.04
2018,4,18,16,15,830.5,77.5,3.45,11.55,483.5,503.48,409.49
2018,4,18,16,30,806.0,74.0,3.4,11.4,431.0,440.89,356.06
2018,4,18,16,45,766.5,70.0,3.3,11.25,375.0,373.33,297.03
2018,4,18,17,0,727.0,66.0,3.2,11.1,319.0,309.23,239.45
2018,4,18,17,15,624.5,64.0,3.1,10.8,255.5,233.13,173.14
2018,4,18,17,30,522.0,62.0,3.0,10.5,192.0,169.62,118.5
2018,4,18,17,45,425.0,53.5,2.9,10.2,143.0,112.89,71.93
2018,4,18,18,0,328.0,45.0,2.8,9.9,94.0,68.16,39.3
2018,4,18,18,15,229.0,32.5,2.75,9.65,60.0,30.84,16.11
2018,4,18,18,30,130.0,20.0,2.7,9.4,26.0,15.91,0.0
2018,4,18,18,45,65.0,10.0,2.65,9.15,13.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.15,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.5,6.0,5.72,0.0
2018,4,19,5,45,184.5,18.5,3.2,8.9,33.5,17.63,0.0
2018,4,19,6,0,326.0,31.0,3.3,9.3,61.0,28.83,14.88
2018,4,19,6,15,428.5,40.0,3.5,9.6,106.5,67.31,35.54
2018,4,19,6,30,531.0,49.0,3.7,9.9,152.0,118.67,72.22
2018,4,19,6,45,592.0,56.5,3.85,10.15,203.5,173.08,118.41
2018,4,19,7,0,653.0,64.0,4.0,10.4,255.0,234.69,173.5
2018,4,19,7,15,689.5,69.5,4.1,10.65,307.0,293.37,227.62
2018,4,19,7,30,726.0,75.0,4.2,10.9,359.0,356.27,284.61
2018,4,19,7,45,739.5,83.5,4.25,11.1,407.5,414.56,336.74
2018,4,19,8,0,753.0,92.0,4.3,11.3,456.0,473.16,387.46
2018,4,19,8,15,784.0,94.5,4.35,11.5,509.0,535.29,439.49
2018,4,19,8,30,815.0,97.0,4.4,11.7,562.0,598.95,491.25
2018,4,19,8,45,844.5,97.0,4.4,11.95,613.0,660.17,539.51
2018,4,19,9,0,874.0,97.0,4.4,12.2,664.0,718.96,584.28
2018,4,19,9,15,887.5,99.0,4.4,12.4,706.5,770.62,620.94
2018,4,19,9,30,901.0,101.0,4.4,12.6,749.0,820.73,655.95
2018,4,19,9,45,911.5,102.5,4.35,12.8,785.5,866.0,686.59
2018,4,19,10,0,922.0,104.0,4.3,13.0,822.0,908.94,715.16
2018,4,19,10,15,925.0,108.0,4.3,13.2,851.0,945.26,739.11
2018,4,19,10,30,928.0,112.0,4.3,13.4,880.0,978.35,760.66
2018,4,19,10,45,790.5,182.0,4.3,13.55,848.0,951.39,740.16
2018,4,19,11,0,653.0,252.0,4.3,13.7,816.0,913.59,711.92
2018,4,19,11,15,762.5,201.5,4.45,13.8,870.5,980.65,760.64
2018,4,19,11,30,872.0,151.0,4.6,13.9,925.0,1041.09,803.01
2018,4,19,11,45,919.5,128.5,4.75,14.05,949.5,1063.84,819.0
2018,4,19,12,0,967.0,106.0,4.9,14.2,974.0,1092.22,839.27
2018,4,19,12,15,774.5,188.5,5.1,14.2,883.0,993.67,772.01
2018,4,19,12,30,582.0,271.0,5.3,14.2,792.0,889.12,697.38
2018,4,19,12,45,491.5,316.5,5.5,14.25,753.0,838.4,659.19
2018,4,19,13,0,401.0,362.0,5.7,14.3,714.0,789.09,621.04
2018,4,19,13,15,588.0,274.0,5.85,14.25,779.5,874.43,691.35
2018,4,19,13,30,775.0,186.0,6.0,14.2,845.0,943.24,745.06
2018,4,19,13,45,851.5,148.0,6.1,14.2,852.5,955.71,755.15
2018,4,19,14,0,928.0,110.0,6.2,14.2,860.0,953.86,755.26
2018,4,19,14,15,919.0,108.5,6.2,14.1,827.0,915.33,728.39
2018,4,19,14,30,910.0,107.0,6.2,14.0,794.0,874.13,699.54
2018,4,19,14,45,897.5,106.0,6.2,13.95,755.0,828.21,666.82
2018,4,19,15,0,885.0,105.0,6.2,13.9,716.0,780.35,632.34
2018,4,19,15,15,870.0,102.5,6.2,13.9,671.5,730.69,595.99
2018,4,19,15,30,855.0,100.0,6.2,13.9,627.0,676.13,553.57
2018,4,19,15,45,833.0,97.0,6.1,13.65,577.0,615.92,505.49
2018,4,19,16,0,811.0,94.0,6.0,13.4,527.0,555.88,456.32
2018,4,19,16,15,780.0,90.5,5.9,13.15,474.0,491.29,402.16
2018,4,19,16,30,749.0,87.0,5.8,12.9,421.0,428.54,348.04
2018,4,19,16,45,708.0,83.0,5.7,12.7,367.0,363.04,290.34
2018,4,19,17,0,667.0,79.0,5.6,12.5,313.0,301.63,234.92
2018,4,19,17,15,608.5,73.5,5.5,12.15,259.5,238.11,177.85
2018,4,19,17,30,550.0,68.0,5.4,11.8,206.0,181.13,126.94
2018,4,19,17,45,461.5,59.5,5.25,11.45,156.5,123.84,79.39
2018,4,19,18,0,373.0,51.0,5.1,11.1,107.0,77.56,45.3
2018,4,19,18,15,250.5,37.0,4.85,10.85,68.5,35.07,19.24
2018,4,19,18,30,128.0,23.0,4.6,10.6,30.0,18.37,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.4,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,8.0,2.0,2.65,9.4,2.0,0.0,0.0
2018,4,20,5,30,16.0,4.0,2.6,9.7,4.0,3.81,0.0
2018,4,20,5,45,44.5,15.0,2.6,9.95,18.5,12.67,0.0
2018,4,20,6,0,73.0,26.0,2.6,10.2,33.0,22.91,11.98
2018,4,20,6,15,172.0,43.0,2.6,10.5,73.0,51.08,31.17
2018,4,20,6,30,271.0,60.0,2.6,10.8,113.0,93.29,62.09
2018,4,20,6,45,177.5,76.5,2.6,11.05,115.5,108.11,80.02
2018,4,20,7,0,84.0,93.0,2.6,11.3,118.0,110.46,86.65
2018,4,20,7,15,45.0,112.0,2.55,11.6,125.5,120.04,96.29
2018,4,20,7,30,6.0,131.0,2.5,11.9,133.0,124.65,100.69
2018,4,20,7,45,16.0,156.0,2.45,12.2,163.5,153.24,124.15
2018,4,20,8,0,26.0,181.0,2.4,12.5,194.0,183.12,148.36
2018,4,20,8,15,52.0,212.0,2.45,12.75,241.0,232.87,188.69
2018,4,20,8,30,78.0,243.0,2.5,13.0,288.0,282.49,228.33
2018,4,20,8,45,260.5,234.5,2.55,13.3,401.5,409.65,331.46
2018,4,20,9,0,443.0,226.0,2.6,13.6,515.0,550.26,441.65
2018,4,20,9,15,617.0,183.5,2.65,13.8,613.5,662.49,528.04
2018,4,20,9,30,791.0,141.0,2.7,14.0,712.0,780.79,615.3
2018,4,20,9,45,845.5,125.0,2.75,14.25,762.5,840.62,655.63
2018,4,20,10,0,900.0,109.0,2.8,14.5,813.0,895.75,692.5
2018,4,20,10,15,901.0,114.0,2.85,14.65,840.5,930.53,715.11
2018,4,20,10,30,902.0,119.0,2.9,14.8,868.0,962.04,735.56
2018,4,20,10,45,862.5,142.5,3.0,15.0,873.5,978.73,746.16
2018,4,20,11,0,823.0,166.0,3.1,15.2,879.0,983.34,748.75
2018,4,20,11,15,817.0,170.5,3.1,15.35,888.0,996.17,756.48
2018,4,20,11,30,811.0,175.0,3.1,15.5,897.0,1005.43,761.82
2018,4,20,11,45,711.5,229.0,3.15,15.6,865.5,975.31,741.12
2018,4,20,12,0,612.0,283.0,3.2,15.7,834.0,933.35,710.85
2018,4,20,12,15,691.5,240.5,3.3,15.75,862.0,970.58,739.13
2018,4,20,12,30,771.0,198.0,3.4,15.8,890.0,996.37,757.15
2018,4,20,12,45,766.5,193.5,3.55,15.8,875.0,980.91,747.7
2018,4,20,13,0,762.0,189.0,3.7,15.8,860.0,962.28,736.4
2018,4,20,13,15,757.0,186.5,3.85,15.75,842.5,942.12,724.14
2018,4,20,13,30,752.0,184.0,4.0,15.7,825.0,924.14,713.36
2018,4,20,13,45,778.0,168.5,4.2,15.6,815.0,908.6,704.63
2018,4,20,14,0,804.0,153.0,4.4,15.5,805.0,893.67,696.65
2018,4,20,14,15,856.5,126.5,4.55,15.35,796.5,885.41,693.38
2018,4,20,14,30,909.0,100.0,4.7,15.2,788.0,865.63,681.77
2018,4,20,14,45,865.0,109.5,4.85,15.0,738.0,805.76,640.8
2018,4,20,15,0,821.0,119.0,5.0,14.8,688.0,750.43,602.54
2018,4,20,15,15,840.0,105.5,5.0,14.8,656.0,712.31,575.47
2018,4,20,15,30,859.0,92.0,5.0,14.8,624.0,667.58,541.53
2018,4,20,15,45,840.0,89.0,5.2,14.35,575.5,611.52,498.52
2018,4,20,16,0,821.0,86.0,5.4,13.9,527.0,552.89,451.97
2018,4,20,16,15,796.0,82.5,5.45,13.65,475.5,490.9,400.41
2018,4,20,16,30,771.0,79.0,5.5,13.4,424.0,430.06,348.15
2018,4,20,16,45,736.5,74.5,5.5,13.1,371.0,365.99,291.8
2018,4,20,17,0,702.0,70.0,5.5,12.8,318.0,304.85,236.53
2018,4,20,17,15,651.0,64.5,5.4,12.45,265.0,240.56,178.38
2018,4,20,17,30,600.0,59.0,5.3,12.1,212.0,182.68,126.15
2018,4,20,17,45,522.0,51.5,5.2,11.75,162.0,124.86,77.53
2018,4,20,18,0,444.0,44.0,5.1,11.4,112.0,76.59,41.72
2018,4,20,18,15,292.0,32.5,4.9,11.15,70.5,32.84,16.99
2018,4,20,18,30,140.0,21.0,4.7,10.9,29.0,16.65,0.0
2018,4,20,18,45,70.0,10.5,4.55,10.65,14.5,10.01,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.2,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.5,8.0,7.63,0.0
2018,4,21,5,45,174.5,21.5,3.0,9.85,36.5,17.14,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.2,65.0,33.57,18.54
2018,4,21,6,15,374.0,46.0,2.9,10.4,106.5,70.51,39.91
2018,4,21,6,30,450.0,57.0,2.8,10.6,148.0,117.05,74.34
2018,4,21,6,45,540.5,62.5,2.75,10.85,203.0,170.62,118.29
2018,4,21,7,0,631.0,68.0,2.7,11.1,258.0,235.02,173.95
2018,4,21,7,15,675.5,73.0,2.55,11.35,311.5,294.5,227.6
2018,4,21,7,30,720.0,78.0,2.4,11.6,365.0,359.17,284.64
2018,4,21,7,45,752.5,82.0,2.25,11.8,418.0,420.84,337.89
2018,4,21,8,0,785.0,86.0,2.1,12.0,471.0,484.91,391.12
2018,4,21,8,15,808.5,89.0,1.95,12.3,521.5,545.01,439.1
2018,4,21,8,30,832.0,92.0,1.8,12.6,572.0,605.8,485.6
2018,4,21,8,45,850.0,94.5,1.7,12.9,619.0,662.82,527.68
2018,4,21,9,0,868.0,97.0,1.6,13.2,666.0,716.38,565.25
2018,4,21,9,15,882.0,98.0,1.5,13.55,707.5,766.95,597.77
2018,4,21,9,30,896.0,99.0,1.4,13.9,749.0,816.02,628.35
2018,4,21,9,45,907.0,99.5,1.3,14.3,785.0,860.3,654.7
2018,4,21,10,0,918.0,100.0,1.2,14.7,821.0,902.31,678.84
2018,4,21,10,15,925.0,101.5,1.15,15.1,850.0,939.27,699.88
2018,4,21,10,30,932.0,103.0,1.1,15.5,879.0,973.26,718.68
2018,4,21,10,45,937.0,103.5,1.05,15.95,901.0,1001.15,733.18
2018,4,21,11,0,942.0,104.0,1.0,16.4,923.0,1025.63,745.4
2018,4,21,11,15,945.0,105.0,1.05,16.7,937.5,1045.14,756.96
2018,4,21,11,30,948.0,106.0,1.1,17.0,952.0,1060.93,766.33
2018,4,21,11,45,949.0,106.0,1.2,17.25,958.0,1069.87,772.72
2018,4,21,12,0,950.0,106.0,1.3,17.5,964.0,1074.94,776.86
2018,4,21,12,15,949.5,106.0,1.55,17.6,962.0,1074.59,780.81
2018,4,21,12,30,949.0,106.0,1.8,17.7,960.0,1070.35,782.01
2018,4,21,12,45,947.0,106.0,2.05,17.75,950.5,1060.73,779.61
2018,4,21,13,0,945.0,106.0,2.3,17.8,941.0,1047.3,774.47
2018,4,21,13,15,941.0,105.5,2.5,17.7,923.5,1027.67,764.86
2018,4,21,13,30,937.0,105.0,2.7,17.6,906.0,1004.45,752.67
2018,4,21,13,45,930.5,104.5,2.95,17.5,880.5,975.47,736.76
2018,4,21,14,0,924.0,104.0,3.2,17.4,855.0,943.29,718.26
2018,4,21,14,15,888.5,114.5,3.35,17.3,814.0,894.48,687.07
2018,4,21,14,30,853.0,125.0,3.5,17.2,773.0,849.94,658.43
2018,4,21,14,45,836.5,124.0,3.65,17.05,733.0,802.43,627.19
2018,4,21,15,0,820.0,123.0,3.8,16.9,693.0,753.46,594.31
2018,4,21,15,15,825.5,112.0,3.8,16.9,655.5,708.52,562.75
2018,4,21,15,30,831.0,101.0,3.8,16.9,618.0,660.7,527.04
2018,4,21,15,45,801.0,100.0,4.0,16.55,566.5,598.94,480.44
2018,4,21,16,0,771.0,99.0,4.2,16.2,515.0,538.2,433.09
2018,4,21,16,15,756.5,93.0,4.25,15.85,468.0,481.58,387.19
2018,4,21,16,30,742.0,87.0,4.3,15.5,421.0,425.06,339.66
2018,4,21,16,45,709.0,82.0,4.35,15.2,369.0,362.08,285.4
2018,4,21,17,0,676.0,77.0,4.4,14.9,317.0,302.35,232.38
2018,4,21,17,15,628.5,70.5,4.4,14.4,265.0,240.36,177.2
2018,4,21,17,30,581.0,64.0,4.4,13.9,213.0,183.57,126.63
2018,4,21,17,45,504.0,55.5,4.4,13.45,163.5,126.09,78.83
2018,4,21,18,0,427.0,47.0,4.4,13.0,114.0,78.07,43.36
2018,4,21,18,15,303.5,35.5,4.3,12.7,74.0,35.96,19.3
2018,4,21,18,30,180.0,24.0,4.2,12.4,34.0,19.12,0.0
2018,4,21,18,45,90.0,12.0,4.1,12.1,17.0,11.44,0.0
2018,4,21,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,22,5,15,6.0,3.0,2.85,9.3,3.0,0.0,0.0
2018,4,22,5,30,12.0,6.0,2.9,9.6,6.0,5.72,0.0
2018,4,22,5,45,25.0,18.0,2.95,9.95,20.0,15.86,0.0
2018,4,22,6,0,38.0,30.0,3.0,10.3,34.0,27.11,15.97
2018,4,22,6,15,58.0,49.0,3.05,10.55,59.0,48.98,33.73
2018,4,22,6,30,78.0,68.0,3.1,10.8,84.0,73.85,54.29
2018,4,22,6,45,83.5,92.5,3.15,11.1,114.0,103.54,80.07
2018,4,22,7,0,89.0,117.0,3.2,11.4,144.0,134.28,106.75
2018,4,22,7,15,178.5,133.0,3.05,11.65,200.5,185.24,148.26
2018,4,22,7,30,268.0,149.0,2.9,11.9,257.0,249.47,201.43
2018,4,22,7,45,328.5,163.5,2.75,12.2,313.5,307.56,249.63
2018,4,22,8,0,389.0,178.0,2.6,12.5,370.0,376.64,305.85
2018,4,22,8,15,437.0,186.0,2.45,12.75,423.0,434.61,352.2
2018,4,22,8,30,485.0,194.0,2.3,13.0,476.0,496.72,400.62
2018,4,22,8,45,584.0,180.0,2.15,13.3,546.0,577.13,462.3
2018,4,22,9,0,683.0,166.0,2.0,13.6,616.0,662.53,525.67
2018,4,22,9,15,743.0,157.5,2.0,13.85,675.0,730.84,575.19
2018,4,22,9,30,803.0,149.0,2.0,14.1,734.0,799.32,622.45
2018,4,22,9,45,752.0,179.0,1.95,14.35,747.5,822.96,636.15
2018,4,22,10,0,701.0,209.0,1.9,14.6,761.0,837.61,643.91
2018,4,22,10,15,624.0,253.5,1.95,14.95,758.0,837.07,640.25
2018,4,22,10,30,547.0,298.0,2.0,15.3,755.0,828.03,630.81
2018,4,22,10,45,532.0,315.5,2.0,15.6,769.5,846.49,641.74
2018,4,22,11,0,517.0,333.0,2.0,15.9,784.0,862.06,650.36
2018,4,22,11,15,495.5,347.5,2.05,16.15,785.0,865.39,651.24
2018,4,22,11,30,474.0,362.0,2.1,16.4,786.0,865.84,650.34
2018,4,22,11,45,523.5,346.0,2.2,16.65,817.5,903.86,677.6
2018,4,22,12,0,573.0,330.0,2.3,16.9,849.0,939.87,702.99
2018,4,22,12,15,656.0,283.5,2.4,17.05,876.5,977.57,731.1
2018,4,22,12,30,739.0,237.0,2.5,17.2,904.0,1010.92,754.71
2018,4,22,12,45,828.5,187.0,2.6,17.35,927.0,1035.35,771.38
2018,4,22,13,0,918.0,137.0,2.7,17.5,950.0,1052.55,783.45
2018,4,22,13,15,911.5,137.5,2.8,17.55,931.5,1031.91,771.04
2018,4,22,13,30,905.0,138.0,2.9,17.6,913.0,1007.89,756.7
2018,4,22,13,45,914.5,129.0,3.05,17.65,893.0,985.73,743.99
2018,4,22,14,0,924.0,120.0,3.2,17.7,873.0,959.56,728.39
2018,4,22,14,15,903.5,122.0,3.3,17.65,835.0,914.79,699.72
2018,4,22,14,30,883.0,124.0,3.4,17.6,797.0,868.13,669.44
2018,4,22,14,45,864.5,123.5,3.5,17.6,755.0,823.66,640.12
2018,4,22,15,0,846.0,123.0,3.6,17.6,713.0,772.58,605.55
2018,4,22,15,15,841.0,116.5,3.6,17.6,672.5,723.77,571.45
2018,4,22,15,30,836.0,110.0,3.6,17.6,632.0,673.01,533.7
2018,4,22,15,45,814.0,106.0,3.6,17.4,581.5,612.74,487.98
2018,4,22,16,0,792.0,102.0,3.6,17.2,531.0,552.69,441.09
2018,4,22,16,15,770.0,95.5,3.7,16.9,479.5,490.68,391.54
2018,4,22,16,30,748.0,89.0,3.8,16.6,428.0,429.57,340.93
2018,4,22,16,45,711.0,84.0,3.85,16.25,374.0,364.71,285.74
2018,4,22,17,0,674.0,79.0,3.9,15.9,320.0,303.56,232.13
2018,4,22,17,15,613.5,71.0,3.95,15.3,263.5,236.76,173.91
2018,4,22,17,30,553.0,63.0,4.0,14.7,207.0,176.79,121.66
2018,4,22,17,45,473.0,57.5,4.0,14.15,161.0,123.52,77.84
2018,4,22,18,0,393.0,52.0,4.0,13.6,115.0,80.09,46.27
2018,4,22,18,15,267.5,39.0,3.95,13.25,75.0,37.23,20.82
2018,4,22,18,30,142.0,26.0,3.9,12.9,35.0,20.72,1.84
2018,4,22,18,45,71.0,13.0,3.85,12.5,17.5,12.39,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,10.85,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.0,7.0,6.67,0.0
2018,4,23,5,45,50.5,22.5,0.95,11.2,27.5,19.41,1.04
2018,4,23,6,0,92.0,38.0,0.9,11.4,48.0,33.57,20.64
2018,4,23,6,15,130.5,56.5,0.8,11.6,79.0,60.92,40.91
2018,4,23,6,30,169.0,75.0,0.7,11.8,110.0,93.35,66.51
2018,4,23,6,45,224.0,92.5,0.65,12.05,153.0,133.17,98.83
2018,4,23,7,0,279.0,110.0,0.6,12.3,196.0,179.79,137.62
2018,4,23,7,15,332.0,124.5,0.5,12.6,245.5,229.5,179.01
2018,4,23,7,30,385.0,139.0,0.4,12.9,295.0,288.45,227.19
2018,4,23,7,45,303.0,170.5,0.3,13.25,303.5,303.34,240.34
2018,4,23,8,0,221.0,202.0,0.2,13.6,312.0,307.86,243.89
2018,4,23,8,15,207.5,225.0,0.25,13.9,336.5,336.18,265.8
2018,4,23,8,30,194.0,248.0,0.3,14.2,361.0,362.78,285.53
2018,4,23,8,45,278.0,256.5,0.35,14.5,433.0,443.28,346.57
2018,4,23,9,0,362.0,265.0,0.4,14.8,505.0,525.79,407.11
2018,4,23,9,15,476.0,245.5,0.45,15.2,581.5,616.82,472.78
2018,4,23,9,30,590.0,226.0,0.5,15.6,658.0,711.82,539.26
2018,4,23,9,45,705.0,189.0,0.5,16.05,729.5,794.55,595.1
2018,4,23,10,0,820.0,152.0,0.5,16.5,801.0,878.26,646.94
2018,4,23,10,15,854.0,142.5,0.5,16.85,839.5,925.44,674.12
2018,4,23,10,30,888.0,133.0,0.5,17.2,878.0,964.21,696.13
2018,4,23,10,45,897.5,132.5,0.5,17.55,901.5,994.16,712.52
2018,4,23,11,0,907.0,132.0,0.5,17.9,925.0,1021.05,727.04
2018,4,23,11,15,875.0,150.0,0.6,18.1,925.0,1022.65,728.91
