Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,418.35,330.68
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,450.5,354.94
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,477.01,374.93
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,503.52,394.86
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,614.48,480.48
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,725.41,563.26
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,866.23,671.97
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,996.2,766.69
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,997.21,766.44
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,1000.73,769.19
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,996.72,766.99
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,980.78,756.68
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,954.86,739.22
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,925.56,719.47
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,852.53,668.57
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,780.25,616.74
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,748.9,594.86
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,713.99,569.67
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,661.98,530.96
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,609.24,490.91
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,567.94,459.31
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,522.58,423.3
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,452.63,366.22
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,388.96,313.16
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,281.91,225.43
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,194.84,154.42
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,196.4,149.62
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,179.42,126.47
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,126.95,82.23
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,82.23,48.27
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,41.02,23.65
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,23.42,13.22
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,16.2,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.81,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,8.1,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,15.0,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,27.76,17.7
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,40.98,29.17
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,53.4,40.28
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,66.07,51.38
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,75.04,58.1
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,87.99,68.58
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,143.98,115.48
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,206.04,167.12
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,237.55,193.11
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,266.46,215.82
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,276.38,222.68
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,287.78,230.28
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,331.04,262.82
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,375.96,295.23
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,442.49,345.34
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,506.65,392.69
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,583.62,448.7
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,656.58,500.73
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,689.81,525.2
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,722.52,549.46
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,764.7,580.82
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,815.54,617.67
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,829.05,626.62
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,840.55,634.57
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,891.21,671.76
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,939.95,706.98
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,996.13,747.72
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,1039.7,775.93
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,1025.03,765.88
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,1007.11,754.37
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,1000.06,751.68
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,981.16,740.88
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,958.57,727.32
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,932.15,711.09
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,895.89,688.82
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,857.03,664.35
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,808.33,632.33
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,761.89,601.34
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,709.65,564.28
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,656.46,524.1
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,603.41,484.65
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,549.44,443.19
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,488.01,393.22
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,427.66,342.49
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,364.01,287.76
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,302.24,233.19
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,246.04,182.3
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,193.56,134.77
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,136.29,86.6
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,87.44,49.76
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,45.4,25.72
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,26.71,16.07
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,15.97,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,5.72,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,3.34,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,6.57,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,11.27,3.89
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,15.75,7.75
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,21.79,13.17
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,27.83,18.54
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,37.61,27.06
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,47.39,35.48
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,83.11,65.98
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,118.99,96.13
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,140.31,113.63
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,162.07,131.34
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,206.21,167.36
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,256.23,207.62
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,297.43,240.2
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,340.1,273.53
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,377.98,302.34
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,416.84,331.42
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,444.58,351.33
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,472.51,371.1
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,463.16,362.77
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,452.44,353.64
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,455.86,355.68
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,458.84,357.34
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,502.93,391.39
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,547.29,425.23
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,510.34,397.35
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,472.69,368.98
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,461.34,361.44
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,449.65,353.46
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,390.17,308.31
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,331.13,262.69
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,310.42,246.74
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,282.11,224.57
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,283.93,226.54
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,285.62,228.38
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,303.12,242.91
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,312.87,251.28
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,325.1,262.13
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,335.79,271.71
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,409.99,334.35
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,471.96,385.74
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,454.81,372.6
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,435.84,357.33
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,397.73,325.59
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,357.21,290.89
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,311.37,250.75
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,264.68,208.81
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,231.67,175.8
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,188.97,133.36
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,137.13,89.1
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,92.64,55.16
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,48.4,28.64
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,29.1,18.37
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,18.02,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,7.63,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,9.53,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,16.71,0.0
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,26.76,17.16
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,44.6,28.36
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,76.58,52.25
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,112.81,81.98
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,125.86,97.79
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,127.49,102.67
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,141.41,114.86
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,152.05,123.74
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,192.59,157.1
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,234.21,191.01
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,314.09,256.57
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,404.64,329.81
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,531.17,433.04
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,675.06,547.26
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,737.94,595.55
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,805.46,644.55
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,855.57,680.13
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,899.43,710.98
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,920.93,725.89
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,930.09,732.12
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,952.25,747.69
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,965.17,756.63
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,921.65,722.19
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,873.21,683.26
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,886.58,693.23
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,897.74,701.31
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,951.18,743.16
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,1002.57,782.12
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,971.27,759.01
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,937.59,733.95
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,824.13,647.25
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,707.21,556.79
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,689.45,544.98
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,669.85,531.29
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,690.25,548.93
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,697.67,556.63
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,556.48,446.26
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,427.88,343.49
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,351.03,283.08
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,284.3,229.58
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,251.31,203.61
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,218.7,177.52
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,259.72,212.07
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,289.07,235.45
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,271.18,218.97
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,248.71,197.27
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,201.99,156.23
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,158.31,117.85
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,116.85,82.5
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,79.43,52.55
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,47.32,30.81
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,27.86,17.52
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,17.03,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,6.67,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,11.91,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,19.88,2.41
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,29.55,19.6
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,57.73,32.39
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,100.69,59.12
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,153.28,100.11
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,208.11,148.0
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,268.68,202.31
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,327.26,255.47
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,390.21,311.28
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,448.68,362.26
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,508.0,412.32
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,565.56,459.33
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,623.29,504.99
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,679.8,548.43
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,733.45,587.8
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,780.42,620.29
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,825.14,650.72
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,869.59,680.43
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,912.1,708.37
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,946.49,730.86
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,977.87,751.17
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,1005.89,769.11
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,1030.69,784.82
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,1041.34,791.43
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,1047.7,795.34
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,1051.99,797.66
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,1043.51,791.45
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,1024.53,778.77
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,995.95,759.62
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,968.11,739.84
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,937.83,718.08
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,931.15,715.25
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,920.62,709.58
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,922.94,712.63
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,914.28,707.37
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,893.37,694.3
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,862.49,674.14
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,819.48,645.08
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,774.08,613.97
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,723.4,578.01
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,671.47,538.82
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,617.33,497.76
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,560.72,453.29
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,500.93,404.32
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,441.8,354.26
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,379.42,300.04
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,319.39,246.37
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,256.76,190.15
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,199.97,139.05
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,142.99,90.67
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,93.75,53.26
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,49.12,27.59
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,29.64,19.09
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,17.94,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,8.58,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,7.63,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,10.84,0.0
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,12.84,5.38
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,22.1,9.04
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,33.14,18.21
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,37.96,24.48
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,53.31,39.27
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,64.2,49.66
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,76.75,60.21
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,89.36,70.68
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,120.41,96.53
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,152.17,122.65
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,241.14,196.08
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,339.06,275.21
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,443.34,360.44
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,563.83,456.39
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,653.15,525.8
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,747.73,597.79
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,798.14,633.12
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,845.87,665.81
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,881.91,689.03
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,915.54,710.28
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,897.26,695.26
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,866.52,669.85
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,857.59,660.3
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,846.23,648.86
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,925.63,708.62
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,995.7,756.02
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,1001.36,761.01
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,1003.61,764.28
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,996.91,760.95
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,986.73,755.3
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,953.44,734.42
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,917.84,712.12
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,852.28,668.15
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,783.56,619.2
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,820.01,649.64
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,843.09,668.25
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,799.91,637.96
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,754.74,606.18
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,704.68,569.87
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,653.38,530.57
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,599.27,486.81
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,543.31,440.74
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,484.04,391.35
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,425.96,341.6
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,365.63,288.86
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,306.64,236.15
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,247.04,182.74
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,192.0,133.43
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,137.43,87.22
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,90.34,51.45
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,47.57,26.65
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,28.42,18.2
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,16.64,0.0
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,6.67,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,13.34,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,21.74,6.62
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,27.31,17.83
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,56.44,29.27
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,79.95,47.89
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,86.41,59.28
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,115.73,88.8
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,133.6,107.24
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,140.4,113.31
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,143.88,116.17
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,142.78,114.9
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,141.04,113.04
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,162.87,130.73
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,185.21,148.69
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,227.93,183.26
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,276.87,222.44
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,309.75,248.24
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,343.28,274.38
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,388.56,310.03
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,435.27,346.43
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,444.31,352.67
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,452.93,358.68
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,424.99,335.91
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,395.81,312.18
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,541.71,427.08
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,679.76,532.32
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,858.29,672.4
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,1014.19,786.55
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,971.59,755.28
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,919.67,717.24
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,983.82,764.28
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,1039.51,802.99
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,1019.81,790.48
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,996.62,775.91
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,968.21,757.2
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,936.66,736.14
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,899.99,711.47
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,860.68,684.62
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,816.07,653.52
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,769.5,620.55
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,719.29,583.81
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,667.8,543.95
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,613.3,501.49
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,556.79,456.01
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,496.64,405.41
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,437.63,354.36
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,375.96,299.9
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,315.69,245.5
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,254.29,189.87
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,197.65,138.67
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,142.19,91.42
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,94.71,55.21
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,51.17,29.61
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,29.71,19.48
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,18.67,0.05
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,13.82,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,21.34,7.58
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,30.17,20.43
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,54.91,33.01
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,89.49,57.74
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,126.27,88.44
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,161.58,121.96
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,192.24,151.21
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,208.12,167.74
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,214.03,174.18
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,269.61,220.03
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,329.31,269.09
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,448.17,367.59
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,585.75,480.05
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,645.65,527.92
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,706.5,575.99
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,726.67,589.2
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,735.9,593.71
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,768.71,617.16
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,796.8,636.68
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,817.45,650.37
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,834.72,661.45
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,878.65,694.21
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,922.57,726.53
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,966.25,759.11
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,1007.71,787.85
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,1007.52,786.46
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,1003.82,782.91
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,998.42,779.87
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,989.97,774.41
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,980.63,768.83
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,968.2,760.95
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,970.62,764.39
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,962.8,760.41
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,948.21,751.43
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,922.23,734.09
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,884.62,707.6
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,839.32,675.18
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,804.1,650.17
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,765.05,622.0
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,713.61,583.43
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,661.25,541.88
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,599.44,492.55
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,538.76,442.87
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,476.29,390.33
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,416.09,338.38
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,361.2,289.52
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,308.12,241.13
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,250.54,189.02
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,197.76,141.42
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,143.18,95.31
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,95.7,58.93
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,54.21,33.48
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,33.68,23.04
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,21.1,2.86
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,9.53,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,13.34,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,20.45,7.98
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,30.12,20.56
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,57.19,34.27
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,95.83,60.81
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,140.51,96.78
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,187.57,137.62
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,239.4,183.57
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,291.81,230.4
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,344.26,276.35
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,396.86,321.34
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,450.93,366.28
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,505.6,410.45
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,561.35,454.27
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,615.05,495.34
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,668.89,535.48
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,711.25,565.77
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,750.72,593.3
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,815.73,641.57
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,879.81,686.03
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,913.11,708.15
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,943.36,728.26
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,975.47,749.05
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,1005.13,768.01
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,1027.99,782.57
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,1057.53,801.72
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,1069.45,808.86
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,1077.75,813.8
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,1078.81,814.14
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,1076.05,812.09
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,1068.44,807.6
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,1056.95,800.6
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,1036.97,788.38
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,1013.46,773.75
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,984.69,755.01
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,952.75,734.0
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,909.99,706.35
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,865.38,676.9
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,824.85,649.76
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,781.51,620.12
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,731.75,584.52
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,680.35,545.66
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,624.12,502.4
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,568.17,457.89
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,507.79,408.15
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,448.08,357.47
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,386.11,303.48
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,326.22,249.93
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,264.64,194.69
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,205.57,141.8
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,147.89,92.81
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,97.44,54.36
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,51.03,27.52
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,28.98,18.94
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,19.9,3.86
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,11.44,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,13.82,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,22.22,9.71
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,28.28,18.69
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,60.64,31.27
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,106.36,59.8
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,160.42,101.97
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,216.83,151.01
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,275.93,203.56
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,333.69,255.19
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,392.56,306.3
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,455.02,358.48
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,520.5,411.35
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,563.74,444.83
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,600.29,471.68
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,665.28,518.93
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,730.83,563.83
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,771.14,589.82
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,812.05,616.13
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,853.51,641.94
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,892.56,665.7
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,925.29,688.01
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,954.87,708.29
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,973.83,721.5
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,989.31,732.6
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,985.79,732.23
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,983.79,733.01
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,1008.98,751.69
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,1037.2,772.16
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,1046.08,780.02
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,1060.56,791.84
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,1046.86,784.37
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,1029.7,774.8
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,991.0,750.49
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,958.66,730.44
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,920.31,705.8
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,880.27,679.72
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,872.03,675.37
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,852.28,662.71
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,807.55,632.39
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,764.25,602.92
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,713.94,567.18
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,662.57,528.34
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,606.48,484.95
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,550.32,440.41
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,491.34,392.47
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,432.64,343.43
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,351.69,276.46
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,280.8,217.46
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,226.47,170.55
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,177.17,128.0
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,129.12,88.32
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,88.18,57.02
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,52.0,33.2
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,32.56,22.16
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,20.66,5.58
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,9.53,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,7.4,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,13.9,6.46
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,20.4,11.78
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,31.09,21.17
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,41.8,30.51
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,75.13,58.95
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,108.87,87.41
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,127.51,102.82
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,146.46,118.31
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,163.62,132.12
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,180.86,145.84
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,190.46,153.11
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,199.88,160.17
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,236.24,189.1
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,278.38,222.19
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,328.2,261.1
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,379.68,300.71
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,447.57,353.21
