Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,526.18,412.7
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,628.93,491.09
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,728.7,565.43
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,698.75,541.29
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,665.31,515.31
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,643.09,498.16
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,628.28,486.13
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,616.25,476.56
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,603.13,466.18
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,632.34,489.44
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,670.24,518.52
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,746.48,578.79
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,828.22,641.46
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,767.28,594.46
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,700.19,543.56
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,741.15,577.73
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,767.63,600.58
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,814.06,639.19
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,841.52,660.06
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,728.15,577.03
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,620.24,493.52
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,593.59,475.21
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,562.07,452.11
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,556.09,448.79
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,536.09,433.34
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,438.41,354.14
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,353.51,284.81
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,310.86,248.45
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,266.8,209.55
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,234.62,177.76
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,196.09,139.27
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,143.83,94.75
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,98.26,59.49
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,54.3,32.28
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,31.88,21.81
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,20.96,6.9
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,11.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,3.34,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,7.4,0.85
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,10.18,3.11
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,14.36,6.83
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,18.54,10.51
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,34.81,24.65
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,51.12,38.65
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,58.59,44.9
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,66.07,51.07
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,75.9,59.17
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,85.73,67.18
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,101.66,80.21
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,117.65,93.15
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,128.87,102.06
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,140.18,110.99
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,162.54,128.97
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,185.2,147.02
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,206.7,164.02
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,228.43,181.1
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,284.16,225.11
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,349.0,275.43
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,357.21,281.22
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,365.26,287.11
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,371.59,291.76
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,377.75,296.32
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,402.85,315.61
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,427.84,334.66
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,483.36,377.51
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,538.48,419.45
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,590.19,459.12
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,630.04,489.83
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,621.07,483.74
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,611.15,477.23
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,674.38,529.45
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,729.09,574.27
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,794.55,628.52
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,834.04,659.28
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,796.2,632.76
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,751.94,601.77
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,702.43,565.84
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,651.89,527.02
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,597.75,485.03
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,543.42,441.64
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,486.17,394.4
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,428.82,345.69
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,369.42,294.01
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,312.39,243.07
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,246.35,185.61
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,190.0,137.16
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,130.76,89.63
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,87.03,58.03
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,54.52,35.96
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,33.35,23.22
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,21.1,7.93
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,9.53,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,3.34,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.62,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.94,0.44
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,9.26,2.29
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,13.89,6.39
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,18.54,10.46
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,38.07,27.37
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,57.66,44.11
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,91.58,72.78
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,125.73,101.15
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,151.72,122.29
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,178.31,143.69
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,198.87,159.97
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,219.88,176.49
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,238.42,190.87
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,257.18,205.33
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,333.85,266.09
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,409.09,324.38
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,467.9,368.89
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,521.39,408.91
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,572.27,447.34
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,624.69,486.51
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,768.19,597.25
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,904.68,699.24
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,966.06,741.41
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,1024.53,781.28
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,1033.19,787.05
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,1038.33,790.99
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,1037.93,791.43
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,1033.97,789.58
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,1024.46,783.9
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,1011.43,775.89
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,993.01,764.5
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,971.26,750.96
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,944.82,733.87
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,915.29,714.54
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,880.08,691.02
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,842.2,665.38
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,801.15,636.98
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,757.91,606.69
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,707.98,570.79
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,656.84,531.65
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,605.19,491.19
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,551.17,447.75
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,494.04,400.27
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,437.23,351.64
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,377.16,299.07
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,318.93,246.73
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,260.12,193.44
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,203.29,141.97
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,142.32,91.91
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,94.39,56.83
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,52.01,30.21
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,28.28,18.83
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,19.65,7.65
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,13.34,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.77,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,16.68,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.62,13.57
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,31.02,21.51
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,64.63,35.13
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,107.04,66.66
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,143.66,99.53
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,196.51,143.35
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,257.95,195.96
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,303.34,238.26
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,341.93,273.4
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,405.87,327.04
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,474.49,383.53
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,548.57,443.39
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,628.75,506.71
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,681.81,547.25
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,733.83,585.03
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,780.28,617.34
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,824.44,647.67
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,861.64,672.59
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,895.32,694.87
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,931.75,719.61
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,965.79,742.56
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,991.68,759.52
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,1014.37,774.36
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,1032.27,785.76
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,1046.69,794.91
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,1055.55,800.16
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,1060.8,803.12
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,1058.89,801.64
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,1053.35,797.9
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,1041.26,790.03
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,1025.73,779.97
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,1007.7,768.67
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,986.27,755.08
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,959.16,737.89
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,928.93,718.44
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,893.07,694.85
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,854.54,669.17
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,811.85,639.88
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,766.99,608.72
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,717.45,573.61
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,668.61,536.47
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,613.51,494.09
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,557.95,450.08
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,499.43,402.18
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,441.49,353.28
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,381.55,301.38
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,322.3,248.74
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,261.53,194.34
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,204.81,143.39
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,149.63,96.11
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,101.11,58.45
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,56.0,31.31
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,32.06,22.13
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,22.15,9.98
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,13.34,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.86,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,10.48,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.57,5.9
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,18.84,10.89
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,25.82,15.29
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,32.7,21.73
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,36.21,25.67
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,52.06,39.29
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,67.92,52.75
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,72.14,56.14
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,76.35,59.49
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,88.95,69.85
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,101.59,80.15
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,118.78,94.15
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,136.09,108.14
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,153.25,121.89
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,170.62,135.72
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,186.66,148.4
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,202.89,161.18
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,229.7,182.4
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,256.8,203.67
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,279.85,221.62
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,303.07,239.62
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,287.78,227.26
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,272.33,214.9
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,275.59,217.4
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,278.77,219.82
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,276.07,217.7
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,273.28,215.54
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,301.92,238.18
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,330.51,260.65
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,295.7,233.43
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,261.02,206.24
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,252.96,200.11
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,244.89,193.93
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,248.27,196.93
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,251.57,199.88
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,282.2,225.07
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,306.13,244.84
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,351.48,282.11
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,394.35,317.15
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,353.64,285.0
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,314.13,253.71
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,313.14,254.16
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,312.9,254.84
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,294.1,240.02
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,272.67,222.45
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,256.58,208.32
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,236.49,189.66
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,204.34,159.99
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,168.83,126.61
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,129.85,92.05
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,91.83,60.26
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,55.92,35.88
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,33.17,23.23
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,23.11,11.25
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,12.39,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,3.24,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,5.55,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,8.79,2.08
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,12.04,4.67
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,16.68,8.78
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,21.33,12.85
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,38.07,27.32
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,54.86,41.68
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,70.27,54.68
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,85.63,67.48
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,83.37,65.3
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,81.06,63.12
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,84.82,66.03
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,88.59,68.92
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,97.52,76.11
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,106.48,83.28
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,141.31,111.72
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,176.57,140.16
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,199.49,158.33
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,222.63,176.55
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,245.93,194.78
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,269.4,213.03
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,276.17,217.99
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,282.9,222.98
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,315.29,248.23
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,357.01,280.43
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,317.34,249.47
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,286.78,225.62
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,316.52,249.23
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,338.29,266.47
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,359.33,283.08
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,380.09,299.48
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,382.65,301.7
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,385.02,303.88
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,386.67,305.8
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,387.83,307.37
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,389.93,309.81
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,391.41,311.8
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,317.43,253.81
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,241.14,193.08
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,254.02,205.98
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,254.77,208.45
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,207.12,168.29
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,164.32,132.23
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,175.26,141.94
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,186.04,151.3
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,198.5,161.47
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,204.96,165.44
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,188.11,148.67
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,163.46,124.09
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,126.84,91.8
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,91.41,62.13
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,58.44,39.14
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,36.42,26.15
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,24.25,12.6
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,13.34,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.86,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,14.24,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,25.49,15.08
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,38.33,28.13
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,63.49,43.18
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,89.83,65.49
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,110.47,85.1
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,113.25,89.18
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,111.46,88.95
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,101.9,81.37
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,89.08,70.62
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,90.56,71.71
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,91.33,72.05
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,99.77,78.88
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,108.25,85.67
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,114.88,90.91
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,121.52,96.15
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,140.07,111.25
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,158.85,126.44
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,180.63,143.99
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,202.64,161.63
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,231.09,184.34
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,259.77,207.07
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,240.57,191.39
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,221.27,175.71
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,239.8,190.46
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,258.36,205.14
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,271.59,215.55
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,284.76,225.92
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,311.02,246.82
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,337.21,267.59
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,356.76,283.0
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,367.11,291.22
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,365.74,290.43
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,364.16,289.55
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,341.26,271.75
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,311.48,248.46
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,282.99,226.08
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,254.79,203.77
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,253.84,203.5
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,252.74,203.1
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,226.93,182.47
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,201.5,162.07
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,206.76,167.08
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,211.3,171.46
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,218.2,177.87
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,219.93,179.67
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,208.17,169.7
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,189.71,153.13
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,129.3,102.0
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,73.01,54.23
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,46.42,32.71
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,25.04,16.03
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,21.04,12.28
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,16.92,9.2
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,13.16,4.5
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,9.53,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.77,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,8.34,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,14.83,6.52
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,24.59,16.05
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,34.36,23.86
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,29.69,20.07
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,25.04,16.11
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,47.04,35.12
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,69.14,54.03
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,66.24,51.37
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,63.27,48.65
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,80.58,63.18
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,97.85,77.53
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,109.4,86.95
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,121.05,96.4
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,168.13,135.26
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,216.03,174.28
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,279.71,226.04
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,341.68,275.73
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,403.65,325.02
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,467.57,375.2
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,562.57,450.84
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,662.16,528.51
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,723.6,575.62
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,785.97,623.03
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,796.08,629.7
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,804.39,635.29
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,812.78,641.22
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,819.42,645.9
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,861.29,678.75
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,893.53,704.43
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,842.73,665.34
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,784.19,620.62
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,750.93,595.81
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,717.21,570.39
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,625.46,499.49
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,545.09,436.17
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,490.91,394.16
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,431.44,347.49
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,332.42,268.58
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,232.9,187.77
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,267.6,217.25
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,295.56,240.89
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,236.69,192.78
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,178.68,144.98
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,160.88,130.62
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,143.03,116.02
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,116.43,93.88
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,90.77,72.4
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,121.35,95.48
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,136.45,103.09
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,117.76,84.3
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,94.99,63.55
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,59.2,38.74
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,35.39,25.4
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,25.84,14.62
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,16.2,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,8.1,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.86,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,8.8,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,14.83,6.64
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,25.52,16.93
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,36.23,25.51
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,56.55,43.13
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,77.17,60.83
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,113.11,90.44
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,152.97,123.29
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,184.99,149.69
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,218.85,177.37
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,252.12,204.16
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,289.56,233.85
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,324.63,261.25
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,360.48,288.85
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,413.69,330.16
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,470.28,373.4
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,601.94,477.16
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,741.72,583.62
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,765.32,598.41
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,784.64,610.85
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,770.22,598.12
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,751.02,581.94
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,645.27,502.5
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,532.15,415.58
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,448.28,350.86
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,343.66,268.59
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,340.51,266.47
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,337.22,263.96
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,398.26,311.67
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,450.16,351.88
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,464.93,363.67
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,479.2,375.25
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,462.21,362.84
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,445.12,350.37
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,384.56,304.0
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,318.04,252.25
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,287.64,228.78
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,257.58,205.28
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,236.69,189.0
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,216.03,172.77
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,209.7,168.01
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,203.33,163.21
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,191.61,154.31
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,179.98,145.42
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,182.62,148.22
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,185.5,151.1
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,191.66,156.27
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,193.82,157.25
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,180.69,143.88
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,160.57,123.31
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,127.89,93.91
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,94.74,65.42
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,61.35,41.64
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,37.95,27.72
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,25.46,14.66
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,14.3,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,7.15,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.91,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,6.48,0.08
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,8.33,1.52
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,12.04,4.8
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,15.75,8.05
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,25.98,16.91
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,36.22,25.69
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,45.07,33.2
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,53.94,40.64
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,61.42,46.82
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,68.91,52.96
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,75.47,58.28
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,82.04,63.57
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,89.09,69.25
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,96.15,74.92
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,109.73,85.93
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,123.38,96.95
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,150.13,118.66
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,177.15,140.42
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,188.78,149.6
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,200.48,158.85
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,198.42,156.98
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,196.32,155.12
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,208.04,164.43
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,219.76,173.7
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,232.42,183.73
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,245.03,193.72
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,234.41,185.23
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,223.72,176.74
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,231.73,183.2
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,239.66,189.59
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,249.42,197.48
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,259.08,205.31
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,255.22,202.44
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,251.31,199.57
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,269.89,214.82
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,288.08,229.75
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,272.37,217.58
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,256.76,205.5
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,247.05,198.13
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,237.29,190.69
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,239.9,193.56
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,238.08,192.76
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,231.4,187.91
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,223.1,181.45
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,223.0,181.06
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,214.07,172.11
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,196.47,154.63
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,171.25,129.53
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,133.41,96.06
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,95.42,64.1
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,60.28,39.57
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,36.07,26.07
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,25.89,15.24
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,13.45,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,7.63,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.86,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,7.51,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,12.04,4.43
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,19.94,12.01
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,27.84,18.31
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,43.26,31.78
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,58.68,45.12
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,89.72,71.46
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,121.73,98.32
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,129.15,104.37
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,136.06,109.86
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,167.53,135.62
