Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,202.23,163.8
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,193.82,156.29
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,186.35,149.6
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,208.9,167.58
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,231.8,185.66
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,280.2,224.2
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,326.08,260.23
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,400.35,318.97
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,485.04,384.52
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,520.71,411.0
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,556.39,437.48
2018,5,23,10,45,120.5,427.5,4.4,13.35,537.0,541.13,424.69
2018,5,23,11,0,98.0,429.0,4.4,13.4,520.0,515.25,404.18
2018,5,23,11,15,156.5,445.0,4.4,13.4,592.5,599.91,469.4
2018,5,23,11,30,215.0,461.0,4.4,13.4,665.0,676.31,527.01
2018,5,23,11,45,197.0,470.0,4.35,13.4,657.5,669.63,520.65
2018,5,23,12,0,179.0,479.0,4.3,13.4,650.0,661.74,513.89
2018,5,23,12,15,163.5,478.5,4.25,13.4,634.5,645.67,501.42
2018,5,23,12,30,148.0,478.0,4.2,13.4,619.0,628.76,488.39
2018,5,23,12,45,159.5,472.5,4.15,13.45,623.0,632.76,491.72
2018,5,23,13,0,171.0,467.0,4.1,13.5,627.0,635.69,494.26
2018,5,23,13,15,214.0,453.0,4.1,13.5,649.5,659.08,513.26
2018,5,23,13,30,257.0,439.0,4.1,13.5,672.0,688.24,536.15
2018,5,23,13,45,384.5,365.5,4.1,13.5,704.0,723.77,567.03
2018,5,23,14,0,512.0,292.0,4.1,13.5,736.0,759.74,597.62
2018,5,23,14,15,615.5,233.5,4.15,13.45,749.0,775.62,612.82
2018,5,23,14,30,719.0,175.0,4.2,13.4,762.0,780.4,619.25
2018,5,23,14,45,746.5,154.5,4.25,13.35,740.0,751.74,599.53
2018,5,23,15,0,774.0,134.0,4.3,13.3,718.0,721.09,578.4
2018,5,23,15,15,818.0,114.0,4.3,13.3,700.5,697.86,562.05
2018,5,23,15,30,862.0,94.0,4.3,13.3,683.0,666.97,538.84
2018,5,23,15,45,847.0,91.5,4.4,13.05,637.5,613.53,497.57
2018,5,23,16,0,832.0,89.0,4.5,12.8,592.0,560.03,454.98
2018,5,23,16,15,813.0,85.5,4.55,12.6,543.0,502.31,407.44
2018,5,23,16,30,794.0,82.0,4.6,12.4,494.0,445.06,358.77
2018,5,23,16,45,767.5,78.5,4.6,12.25,443.0,385.58,306.72
2018,5,23,17,0,741.0,75.0,4.6,12.1,392.0,327.97,254.91
2018,5,23,17,15,703.5,71.0,4.6,11.85,340.5,268.94,201.44
2018,5,23,17,30,666.0,67.0,4.6,11.6,289.0,211.77,149.55
2018,5,23,17,45,612.0,62.0,4.6,11.4,239.0,156.55,101.5
2018,5,23,18,0,558.0,57.0,4.6,11.2,189.0,107.52,62.57
2018,5,23,18,15,476.5,49.5,4.55,11.05,143.0,61.39,33.73
2018,5,23,18,30,395.0,42.0,4.5,10.9,97.0,32.99,23.42
2018,5,23,18,45,272.0,31.0,4.45,10.7,62.0,25.15,14.88
2018,5,23,19,0,149.0,20.0,4.4,10.5,27.0,15.95,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.45,13.5,9.53,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.15,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.2,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.25,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.3,5.0,4.62,0.0
2018,5,24,5,45,0.0,8.0,2.3,10.4,8.0,7.4,0.93
2018,5,24,6,0,0.0,11.0,2.2,10.5,11.0,10.18,3.15
2018,5,24,6,15,0.0,15.5,2.15,10.6,15.5,14.36,6.85
2018,5,24,6,30,0.0,20.0,2.1,10.7,20.0,18.54,10.51
2018,5,24,6,45,0.0,34.0,2.1,10.8,34.0,31.56,21.81
2018,5,24,7,0,0.0,48.0,2.1,10.9,48.0,44.6,32.99
2018,5,24,7,15,0.0,66.0,2.1,11.1,66.0,61.4,47.23
2018,5,24,7,30,0.0,84.0,2.1,11.3,84.0,78.23,61.3
2018,5,24,7,45,0.0,106.0,2.15,11.45,106.0,98.7,78.26
2018,5,24,8,0,0.0,128.0,2.2,11.6,128.0,119.27,95.08
2018,5,24,8,15,1.5,149.0,2.25,11.8,150.0,139.86,111.73
2018,5,24,8,30,3.0,170.0,2.3,12.0,172.0,160.71,128.41
2018,5,24,8,45,10.5,200.5,2.35,12.15,208.0,194.74,155.79
2018,5,24,9,0,18.0,231.0,2.4,12.3,244.0,229.63,183.51
2018,5,24,9,15,49.5,291.5,2.45,12.45,330.0,317.02,252.94
2018,5,24,9,30,81.0,352.0,2.5,12.6,416.0,403.9,320.13
2018,5,24,9,45,96.0,374.0,2.6,12.75,453.0,441.86,348.62
2018,5,24,10,0,111.0,396.0,2.7,12.9,490.0,487.93,383.15
2018,5,24,10,15,120.0,412.5,2.8,13.0,517.0,517.03,404.58
2018,5,24,10,30,129.0,429.0,2.9,13.1,544.0,546.21,426.05
2018,5,24,10,45,77.5,359.0,2.95,13.2,428.5,423.13,332.1
2018,5,24,11,0,26.0,289.0,3.0,13.3,313.0,306.06,240.71
2018,5,24,11,15,16.5,235.0,3.1,13.35,250.5,244.17,192.29
2018,5,24,11,30,7.0,181.0,3.2,13.4,188.0,177.54,139.16
2018,5,24,11,45,53.5,269.0,3.35,13.4,320.5,315.25,249.91
2018,5,24,12,0,100.0,357.0,3.5,13.4,453.0,459.21,361.41
2018,5,24,12,15,135.0,402.5,3.6,13.35,531.5,540.04,422.64
2018,5,24,12,30,170.0,448.0,3.7,13.3,610.0,619.96,482.46
2018,5,24,12,45,175.0,442.0,3.85,13.2,607.5,616.92,480.72
2018,5,24,13,0,180.0,436.0,4.0,13.1,605.0,612.9,478.73
2018,5,24,13,15,148.5,441.0,4.05,13.0,578.5,584.01,456.66
2018,5,24,13,30,117.0,446.0,4.1,12.9,552.0,555.47,434.85
2018,5,24,13,45,104.5,427.5,4.15,12.75,520.5,513.46,403.89
2018,5,24,14,0,92.0,409.0,4.2,12.6,489.0,480.24,379.25
2018,5,24,14,15,63.0,364.0,4.15,12.5,418.0,407.06,322.88
2018,5,24,14,30,34.0,319.0,4.1,12.4,347.0,335.94,267.32
2018,5,24,14,45,47.5,321.5,4.1,12.25,358.5,347.0,277.21
2018,5,24,15,0,61.0,324.0,4.1,12.1,370.0,356.78,285.83
2018,5,24,15,15,114.5,306.5,4.1,12.1,387.0,378.95,305.15
2018,5,24,15,30,168.0,289.0,4.1,12.1,404.0,390.55,315.76
2018,5,24,15,45,237.5,266.0,4.0,12.05,416.5,405.17,328.5
2018,5,24,16,0,307.0,243.0,3.9,12.0,429.0,408.17,331.39
2018,5,24,16,15,326.5,218.0,3.85,12.0,401.0,376.29,305.48
2018,5,24,16,30,346.0,193.0,3.8,12.0,373.0,341.96,276.86
2018,5,24,16,45,404.0,163.0,3.75,11.95,352.0,317.96,255.25
2018,5,24,17,0,462.0,133.0,3.7,11.9,331.0,284.55,224.28
2018,5,24,17,15,430.5,118.5,3.7,11.8,284.5,233.04,179.14
2018,5,24,17,30,399.0,104.0,3.7,11.7,238.0,184.95,136.87
2018,5,24,17,45,370.5,89.5,3.7,11.65,197.5,140.95,98.73
2018,5,24,18,0,342.0,75.0,3.7,11.6,157.0,100.33,65.6
2018,5,24,18,15,280.5,62.0,3.6,11.5,118.5,62.94,40.27
2018,5,24,18,30,219.0,49.0,3.5,11.4,80.0,37.6,27.45
2018,5,24,18,45,138.5,34.5,3.45,11.3,51.5,28.23,17.56
2018,5,24,19,0,58.0,20.0,3.4,11.2,23.0,16.62,0.0
2018,5,24,19,15,29.0,10.0,3.35,11.2,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,10.95,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.0,1.0,0.95,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.1,3.0,2.77,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.2,5.0,4.62,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.3,7.5,6.94,0.5
2018,5,25,6,0,0.0,10.0,3.3,11.4,10.0,9.26,2.32
2018,5,25,6,15,6.0,31.5,3.25,11.5,33.5,29.92,19.99
2018,5,25,6,30,12.0,53.0,3.2,11.6,57.0,51.54,38.44
2018,5,25,6,45,18.5,92.0,3.2,11.7,99.0,89.26,70.52
2018,5,25,7,0,25.0,131.0,3.2,11.8,141.0,128.05,103.13
2018,5,25,7,15,23.5,143.5,3.25,12.0,154.0,141.36,114.11
2018,5,25,7,30,22.0,156.0,3.3,12.2,167.0,153.57,124.02
2018,5,25,7,45,13.5,159.5,3.3,12.35,166.5,154.52,124.46
2018,5,25,8,0,5.0,163.0,3.3,12.5,166.0,154.43,123.91
2018,5,25,8,15,3.5,144.0,3.3,12.7,146.0,136.32,108.53
2018,5,25,8,30,2.0,125.0,3.3,12.9,126.0,117.9,92.97
2018,5,25,8,45,1.0,101.0,3.3,13.05,101.5,94.91,73.7
2018,5,25,9,0,0.0,77.0,3.3,13.2,77.0,71.81,54.37
2018,5,25,9,15,1.0,107.0,3.3,13.35,108.0,100.7,78.08
2018,5,25,9,30,2.0,137.0,3.3,13.5,139.0,129.82,101.67
2018,5,25,9,45,6.0,180.0,3.35,13.65,185.0,173.94,137.23
2018,5,25,10,0,10.0,223.0,3.4,13.8,231.0,218.6,172.71
2018,5,25,10,15,11.0,230.5,3.45,13.85,240.0,227.11,179.16
2018,5,25,10,30,12.0,238.0,3.5,13.9,249.0,235.64,185.73
2018,5,25,10,45,11.5,234.0,3.55,13.95,244.5,231.77,182.45
2018,5,25,11,0,11.0,230.0,3.6,14.0,240.0,227.81,179.16
2018,5,25,11,15,12.5,245.5,3.65,14.05,257.0,244.43,192.2
2018,5,25,11,30,14.0,261.0,3.7,14.1,274.0,261.05,205.17
2018,5,25,11,45,14.5,264.0,3.8,14.1,277.5,264.62,207.93
2018,5,25,12,0,15.0,267.0,3.9,14.1,281.0,268.11,210.69
2018,5,25,12,15,43.0,334.5,3.95,14.1,375.5,370.11,290.96
2018,5,25,12,30,71.0,402.0,4.0,14.1,470.0,465.27,364.03
2018,5,25,12,45,67.0,408.5,4.0,14.15,472.0,466.99,364.75
2018,5,25,13,0,63.0,415.0,4.0,14.2,474.0,468.41,365.67
2018,5,25,13,15,50.0,385.0,4.0,14.15,431.5,424.34,332.18
2018,5,25,13,30,37.0,355.0,4.0,14.1,389.0,380.68,298.83
2018,5,25,13,45,41.5,307.0,4.0,14.1,344.0,335.79,264.95
2018,5,25,14,0,46.0,259.0,4.0,14.1,299.0,290.94,230.7
2018,5,25,14,15,45.0,247.5,3.95,14.1,285.5,276.98,220.04
2018,5,25,14,30,44.0,236.0,3.9,14.1,272.0,262.97,209.23
2018,5,25,14,45,102.0,243.0,3.85,14.05,321.5,319.03,255.68
2018,5,25,15,0,160.0,250.0,3.8,14.0,371.0,364.14,292.71
2018,5,25,15,15,149.0,255.0,3.8,14.0,363.0,353.31,283.87
2018,5,25,15,30,138.0,260.0,3.8,14.0,355.0,342.84,275.51
2018,5,25,15,45,118.0,254.5,3.6,13.85,332.0,317.31,255.14
2018,5,25,16,0,98.0,249.0,3.4,13.7,309.0,290.08,233.43
2018,5,25,16,15,100.5,229.0,3.4,13.6,286.0,266.29,214.71
2018,5,25,16,30,103.0,209.0,3.4,13.5,263.0,244.29,197.08
2018,5,25,16,45,147.5,187.5,3.35,13.45,256.0,234.7,188.8
2018,5,25,17,0,192.0,166.0,3.3,13.4,249.0,220.08,175.35
2018,5,25,17,15,277.0,136.5,3.3,13.25,239.0,205.13,159.47
2018,5,25,17,30,362.0,107.0,3.3,13.1,229.0,179.57,133.05
2018,5,25,17,45,366.5,89.5,3.3,12.95,195.0,140.59,98.1
2018,5,25,18,0,371.0,72.0,3.3,12.8,161.0,101.17,64.72
2018,5,25,18,15,328.0,59.0,3.35,12.65,124.0,62.98,38.66
2018,5,25,18,30,285.0,46.0,3.4,12.5,87.0,35.23,25.29
2018,5,25,18,45,201.5,33.0,3.45,12.3,56.5,25.75,15.62
2018,5,25,19,0,118.0,20.0,3.5,12.1,26.0,15.86,0.0
2018,5,25,19,15,59.0,10.0,3.55,12.0,13.0,9.53,0.0
2018,5,25,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,1.0,4.7,11.2,1.0,0.0,0.0
2018,5,26,5,0,4.0,2.0,4.8,11.2,2.0,1.91,0.0
2018,5,26,5,15,111.5,19.5,4.9,11.25,31.0,15.34,0.0
2018,5,26,5,30,219.0,37.0,5.0,11.3,60.0,28.87,18.75
2018,5,26,5,45,204.0,33.5,5.05,11.4,64.0,25.18,16.64
2018,5,26,6,0,189.0,30.0,5.1,11.5,68.0,34.62,18.05
2018,5,26,6,15,94.5,31.0,5.05,11.6,50.0,38.67,23.58
2018,5,26,6,30,0.0,32.0,5.0,11.7,32.0,29.69,20.08
2018,5,26,6,45,0.0,52.0,5.0,11.8,52.0,48.33,36.11
2018,5,26,7,0,0.0,72.0,5.0,11.9,72.0,67.0,52.0
2018,5,26,7,15,5.5,102.5,4.9,11.95,105.0,97.1,77.3
2018,5,26,7,30,11.0,133.0,4.8,12.0,138.0,127.94,102.97
2018,5,26,7,45,10.5,153.0,4.75,12.1,158.5,147.1,118.63
2018,5,26,8,0,10.0,173.0,4.7,12.2,179.0,166.3,134.12
2018,5,26,8,15,6.0,166.0,4.6,12.25,169.5,158.28,127.03
2018,5,26,8,30,2.0,159.0,4.5,12.3,160.0,149.74,119.55
2018,5,26,8,45,4.0,175.5,4.4,12.35,178.0,166.82,133.26
2018,5,26,9,0,6.0,192.0,4.3,12.4,196.0,184.15,147.05
2018,5,26,9,15,7.0,199.5,4.15,12.5,204.5,192.41,153.35
2018,5,26,9,30,8.0,207.0,4.0,12.6,213.0,200.75,159.71
2018,5,26,9,45,9.5,218.0,3.9,12.7,225.5,212.9,169.16
2018,5,26,10,0,11.0,229.0,3.8,12.8,238.0,225.15,178.65
2018,5,26,10,15,12.0,238.5,3.75,12.9,249.0,235.61,186.67
2018,5,26,10,30,13.0,248.0,3.7,13.0,260.0,246.1,194.72
2018,5,26,10,45,11.0,225.0,3.6,13.1,235.0,222.66,175.78
2018,5,26,11,0,9.0,202.0,3.5,13.2,210.0,199.1,156.8
2018,5,26,11,15,9.0,202.0,3.55,13.3,210.5,199.34,156.9
2018,5,26,11,30,9.0,202.0,3.6,13.4,211.0,199.53,156.93
2018,5,26,11,45,10.5,218.0,3.65,13.45,228.5,216.45,170.37
2018,5,26,12,0,12.0,234.0,3.7,13.5,246.0,233.35,183.73
2018,5,26,12,15,15.0,268.5,3.85,13.6,283.0,269.51,212.23
2018,5,26,12,30,18.0,303.0,4.0,13.7,320.0,305.68,240.49
2018,5,26,12,45,32.5,352.5,4.1,13.75,383.0,376.72,295.98
2018,5,26,13,0,47.0,402.0,4.2,13.8,446.0,439.61,344.46
2018,5,26,13,15,66.0,414.5,4.35,13.85,475.0,469.06,367.71
2018,5,26,13,30,85.0,427.0,4.5,13.9,504.0,497.47,390.24
2018,5,26,13,45,130.5,396.5,4.65,13.95,511.5,513.98,405.06
2018,5,26,14,0,176.0,366.0,4.8,14.0,519.0,519.35,411.51
2018,5,26,14,15,115.0,354.5,4.95,13.95,453.0,449.14,356.53
2018,5,26,14,30,54.0,343.0,5.1,13.9,387.0,375.76,298.45
2018,5,26,14,45,43.0,320.0,5.25,13.85,354.0,341.78,272.3
2018,5,26,15,0,32.0,297.0,5.4,13.8,321.0,308.65,246.47
2018,5,26,15,15,48.5,293.5,5.4,13.8,328.0,314.68,252.24
2018,5,26,15,30,65.0,290.0,5.4,13.8,335.0,319.04,256.52
2018,5,26,15,45,126.5,277.0,5.6,13.6,356.5,343.85,278.22
2018,5,26,16,0,188.0,264.0,5.8,13.4,378.0,357.95,290.75
2018,5,26,16,15,257.0,229.5,5.85,13.2,372.0,351.79,286.33
2018,5,26,16,30,326.0,195.0,5.9,13.0,366.0,334.91,272.09
2018,5,26,16,45,463.0,152.0,5.9,12.85,367.5,331.69,266.73
2018,5,26,17,0,600.0,109.0,5.9,12.7,369.0,311.94,244.94
2018,5,26,17,15,588.5,99.5,5.85,12.5,327.0,262.84,199.87
2018,5,26,17,30,577.0,90.0,5.8,12.3,285.0,214.62,155.35
2018,5,26,17,45,520.5,81.5,5.75,12.15,235.5,160.86,109.09
2018,5,26,18,0,464.0,73.0,5.7,12.0,186.0,113.75,71.64
2018,5,26,18,15,382.0,63.0,5.55,11.9,141.5,69.24,42.42
2018,5,26,18,30,300.0,53.0,5.4,11.8,97.0,40.81,30.28
2018,5,26,18,45,196.0,38.0,5.25,11.65,62.5,29.79,19.16
2018,5,26,19,0,92.0,23.0,5.1,11.5,28.0,18.99,0.0
2018,5,26,19,15,46.0,11.5,4.95,11.5,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,4,45,9.5,3.0,2.0,10.65,3.0,0.0,0.0
2018,5,27,5,0,19.0,6.0,1.9,10.8,6.0,5.72,0.0
2018,5,27,5,15,57.5,16.5,1.95,11.05,21.5,13.93,0.0
2018,5,27,5,30,96.0,27.0,2.0,11.3,37.0,22.46,13.43
2018,5,27,5,45,187.0,40.0,2.0,11.55,73.0,30.17,21.1
2018,5,27,6,0,278.0,53.0,2.0,11.8,109.0,58.41,35.54
2018,5,27,6,15,139.0,64.0,1.9,12.05,92.0,72.41,50.49
2018,5,27,6,30,0.0,75.0,1.8,12.3,75.0,69.26,54.0
2018,5,27,6,45,15.0,105.5,1.7,12.55,111.5,100.52,79.88
2018,5,27,7,0,30.0,136.0,1.6,12.8,148.0,133.91,107.28
2018,5,27,7,15,75.5,169.5,1.65,13.1,205.0,182.99,146.82
2018,5,27,7,30,121.0,203.0,1.7,13.4,262.0,239.26,192.02
2018,5,27,7,45,144.0,226.5,1.7,13.65,304.0,280.22,224.62
2018,5,27,8,0,167.0,250.0,1.7,13.9,346.0,323.63,258.75
2018,5,27,8,15,163.5,270.5,1.8,14.15,371.0,351.45,280.17
2018,5,27,8,30,160.0,291.0,1.9,14.4,396.0,378.69,300.8
2018,5,27,8,45,195.5,307.5,2.0,14.6,444.0,427.41,338.3
2018,5,27,9,0,231.0,324.0,2.1,14.8,492.0,478.95,377.38
2018,5,27,9,15,315.0,321.0,2.2,15.0,563.5,555.94,436.0
2018,5,27,9,30,399.0,318.0,2.3,15.2,635.0,639.48,498.16
2018,5,27,9,45,458.0,303.5,2.4,15.4,682.0,691.1,536.12
2018,5,27,10,0,517.0,289.0,2.5,15.6,729.0,744.83,575.38
2018,5,27,10,15,454.0,330.5,2.6,15.8,725.5,746.69,573.95
2018,5,27,10,30,391.0,372.0,2.7,16.0,722.0,743.16,569.01
2018,5,27,10,45,493.0,329.5,2.75,16.15,781.0,807.98,617.4
2018,5,27,11,0,595.0,287.0,2.8,16.3,840.0,875.09,666.09
2018,5,27,11,15,759.0,200.0,2.9,16.4,915.5,952.64,721.02
2018,5,27,11,30,923.0,113.0,3.0,16.5,991.0,1028.27,771.47
2018,5,27,11,45,923.5,112.5,3.1,16.55,995.5,1035.2,775.88
2018,5,27,12,0,924.0,112.0,3.2,16.6,1000.0,1038.57,778.68
2018,5,27,12,15,923.0,112.5,3.3,16.65,997.5,1037.87,778.9
2018,5,27,12,30,922.0,113.0,3.4,16.7,995.0,1033.6,776.84
2018,5,27,12,45,919.5,113.0,3.55,16.75,985.5,1023.81,771.57
2018,5,27,13,0,917.0,113.0,3.7,16.8,976.0,1010.53,763.98
2018,5,27,13,15,914.0,112.0,3.75,16.8,959.0,992.34,752.54
2018,5,27,13,30,911.0,111.0,3.8,16.8,942.0,970.81,738.86
2018,5,27,13,45,905.5,110.5,3.9,16.75,918.5,944.26,722.16
2018,5,27,14,0,900.0,110.0,4.0,16.7,895.0,914.71,703.29
2018,5,27,14,15,893.5,108.0,4.0,16.65,864.5,879.96,680.11
2018,5,27,14,30,887.0,106.0,4.0,16.6,834.0,842.61,654.96
2018,5,27,14,45,878.0,104.0,4.0,16.55,798.0,800.86,626.45
2018,5,27,15,0,869.0,102.0,4.0,16.5,762.0,757.08,596.21
2018,5,27,15,15,857.0,100.0,4.0,16.5,721.0,709.38,562.63
2018,5,27,15,30,845.0,98.0,4.0,16.5,680.0,660.37,526.0
2018,5,27,15,45,831.0,95.0,3.85,16.3,635.5,608.09,485.5
2018,5,27,16,0,817.0,92.0,3.7,16.1,591.0,555.67,443.84
2018,5,27,16,15,799.0,88.5,3.6,15.9,543.0,499.44,398.21
2018,5,27,16,30,781.0,85.0,3.5,15.7,495.0,443.6,351.53
2018,5,27,16,45,755.5,81.5,3.4,15.5,445.0,385.41,301.68
2018,5,27,17,0,730.0,78.0,3.3,15.3,395.0,328.98,251.99
2018,5,27,17,15,694.5,73.0,3.2,15.05,344.0,270.29,199.89
2018,5,27,17,30,659.0,68.0,3.1,14.8,293.0,213.19,149.01
2018,5,27,17,45,608.5,62.5,2.95,14.5,243.5,158.52,102.02
2018,5,27,18,0,558.0,57.0,2.8,14.2,194.0,109.6,63.32
2018,5,27,18,15,481.5,50.0,2.65,13.95,148.5,63.99,34.58
2018,5,27,18,30,405.0,43.0,2.5,13.7,103.0,33.44,23.66
2018,5,27,18,45,286.5,32.5,2.4,13.45,67.0,26.11,16.12
2018,5,27,19,0,168.0,22.0,2.3,13.2,31.0,17.48,0.0
2018,5,27,19,15,84.0,11.0,2.2,13.1,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,31.5,5.0,1.5,11.5,5.5,0.0,0.0
2018,5,28,5,0,63.0,10.0,1.5,11.6,11.0,9.53,0.0
2018,5,28,5,15,186.0,22.5,1.5,11.85,39.5,18.54,1.65
2018,5,28,5,30,309.0,35.0,1.5,12.1,68.0,28.22,18.32
2018,5,28,5,45,402.0,43.5,1.5,12.35,110.0,33.56,24.03
2018,5,28,6,0,495.0,52.0,1.5,12.6,152.0,69.87,38.24
2018,5,28,6,15,557.0,57.5,1.45,12.9,200.0,113.73,66.94
2018,5,28,6,30,619.0,63.0,1.4,13.2,248.0,164.89,107.53
2018,5,28,6,45,662.0,67.5,1.35,13.55,299.0,217.75,153.35
2018,5,28,7,0,705.0,72.0,1.3,13.9,350.0,276.82,205.15
2018,5,28,7,15,736.0,75.5,1.25,14.35,401.0,333.19,254.47
2018,5,28,7,30,767.0,79.0,1.2,14.8,452.0,392.19,304.54
2018,5,28,7,45,790.5,82.0,1.2,15.3,502.0,449.57,351.87
2018,5,28,8,0,814.0,85.0,1.2,15.8,552.0,508.15,398.38
2018,5,28,8,15,831.5,87.5,1.25,16.1,599.0,563.32,441.32
2018,5,28,8,30,849.0,90.0,1.3,16.4,646.0,618.41,482.85
2018,5,28,8,45,863.0,91.0,1.35,16.75,689.0,669.35,520.1
2018,5,28,9,0,877.0,92.0,1.4,17.1,732.0,719.34,554.66
2018,5,28,9,15,885.0,95.5,1.45,17.35,770.5,766.12,585.58
2018,5,28,9,30,893.0,99.0,1.5,17.6,809.0,810.96,614.77
2018,5,28,9,45,898.5,101.5,1.55,17.85,841.5,850.56,640.09
2018,5,28,10,0,904.0,104.0,1.6,18.1,874.0,887.62,663.53
2018,5,28,10,15,909.5,105.5,1.7,18.25,901.0,920.96,685.23
2018,5,28,10,30,915.0,107.0,1.8,18.4,928.0,951.41,705.01
2018,5,28,10,45,919.5,108.0,1.9,18.6,948.5,977.38,721.71
2018,5,28,11,0,924.0,109.0,2.0,18.8,969.0,1000.13,736.38
2018,5,28,11,15,926.0,109.5,2.1,18.9,981.5,1016.62,747.33
2018,5,28,11,30,928.0,110.0,2.2,19.0,994.0,1029.63,756.16
2018,5,28,11,45,928.5,111.0,2.3,19.1,999.5,1038.12,762.18
2018,5,28,12,0,929.0,112.0,2.4,19.2,1005.0,1043.03,766.02
2018,5,28,12,15,929.0,111.5,2.55,19.2,1003.0,1042.35,767.2
2018,5,28,12,30,929.0,111.0,2.7,19.2,1001.0,1038.09,766.11
2018,5,28,12,45,928.0,110.5,2.8,19.25,992.0,1029.26,761.44
2018,5,28,13,0,927.0,110.0,2.9,19.3,983.0,1016.88,754.51
2018,5,28,13,15,923.0,109.0,3.0,19.25,965.5,997.62,743.35
2018,5,28,13,30,919.0,108.0,3.1,19.2,948.0,975.03,729.96
2018,5,28,13,45,913.0,108.0,3.25,19.15,924.0,948.39,714.14
2018,5,28,14,0,907.0,108.0,3.4,19.1,900.0,918.76,696.1
2018,5,28,14,15,899.5,106.5,3.45,19.05,869.5,883.5,673.35
2018,5,28,14,30,892.0,105.0,3.5,19.0,839.0,845.68,648.63
2018,5,28,14,45,882.5,104.0,3.55,18.9,803.0,804.42,621.35
2018,5,28,15,0,873.0,103.0,3.6,18.8,767.0,761.15,592.31
2018,5,28,15,15,861.0,100.5,3.6,18.8,725.5,712.84,558.79
2018,5,28,15,30,849.0,98.0,3.6,18.8,684.0,663.21,522.27
2018,5,28,15,45,833.5,96.0,3.55,18.55,639.0,610.86,482.6
2018,5,28,16,0,818.0,94.0,3.5,18.3,594.0,558.54,441.81
2018,5,28,16,15,799.0,90.0,3.45,18.1,545.5,501.29,396.01
2018,5,28,16,30,780.0,86.0,3.4,17.9,497.0,444.54,349.21
2018,5,28,16,45,754.5,82.0,3.35,17.7,446.5,385.95,299.6
2018,5,28,17,0,729.0,78.0,3.3,17.5,396.0,329.13,250.11
2018,5,28,17,15,694.0,73.5,3.2,17.15,345.5,271.14,199.09
2018,5,28,17,30,659.0,69.0,3.1,16.8,295.0,214.66,149.14
2018,5,28,17,45,609.5,63.5,3.0,16.45,245.5,160.15,102.61
2018,5,28,18,0,560.0,58.0,2.9,16.1,196.0,111.27,64.12
2018,5,28,18,15,485.5,50.5,2.8,15.7,150.5,65.14,34.98
2018,5,28,18,30,411.0,43.0,2.7,15.3,105.0,33.33,23.42
2018,5,28,18,45,293.5,33.0,2.6,14.9,69.0,26.48,16.42
2018,5,28,19,0,176.0,23.0,2.5,14.5,33.0,18.28,0.0
2018,5,28,19,15,88.0,11.5,2.4,14.3,16.5,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,2.15,12.0,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,2.3,12.1,12.0,10.48,0.0
2018,5,29,5,15,174.0,24.5,2.4,12.3,40.5,19.44,2.79
2018,5,29,5,30,288.0,38.0,2.5,12.5,69.0,29.66,19.54
2018,5,29,5,45,380.5,47.0,2.6,12.75,110.5,36.73,26.77
2018,5,29,6,0,473.0,56.0,2.7,13.0,152.0,72.27,40.91
2018,5,29,6,15,536.0,62.0,2.65,13.25,200.0,115.35,69.21
2018,5,29,6,30,599.0,68.0,2.6,13.5,248.0,165.89,109.36
2018,5,29,6,45,643.0,73.5,2.6,13.8,299.0,218.75,155.31
2018,5,29,7,0,687.0,79.0,2.6,14.1,350.0,276.33,206.25
2018,5,29,7,15,718.0,83.0,2.65,14.35,400.5,333.93,257.37
2018,5,29,7,30,749.0,87.0,2.7,14.6,451.0,392.41,308.25
2018,5,29,7,45,772.5,90.5,2.7,14.85,501.0,449.32,356.54
2018,5,29,8,0,796.0,94.0,2.7,15.1,551.0,507.46,404.29
2018,5,29,8,15,813.0,97.0,2.8,15.3,598.0,562.35,448.48
2018,5,29,8,30,830.0,100.0,2.9,15.5,645.0,617.21,491.42
2018,5,29,8,45,843.0,103.0,3.0,15.75,688.0,667.51,529.79
2018,5,29,9,0,856.0,106.0,3.1,16.0,731.0,717.9,566.86
2018,5,29,9,15,871.0,105.5,3.2,16.15,770.5,765.08,599.74
2018,5,29,9,30,886.0,105.0,3.3,16.3,810.0,810.89,631.32
2018,5,29,9,45,899.5,103.0,3.4,16.45,844.5,852.33,659.51
2018,5,29,10,0,913.0,101.0,3.5,16.6,879.0,891.76,686.12
2018,5,29,10,15,918.0,103.0,3.6,16.7,906.0,925.42,708.7
2018,5,29,10,30,923.0,105.0,3.7,16.8,933.0,956.13,729.23
2018,5,29,10,45,926.5,106.0,3.8,16.9,953.0,981.35,745.99
2018,5,29,11,0,930.0,107.0,3.9,17.0,973.0,1003.29,760.57
2018,5,29,11,15,932.0,108.5,4.05,17.05,986.5,1020.88,772.75
2018,5,29,11,30,934.0,110.0,4.2,17.1,1000.0,1034.98,782.67
2018,5,29,11,45,934.5,110.5,4.35,17.1,1005.5,1043.04,788.71
2018,5,29,12,0,935.0,111.0,4.5,17.1,1011.0,1047.49,793.07
2018,5,29,12,15,933.5,112.0,4.7,17.0,1009.0,1046.86,794.85
2018,5,29,12,30,932.0,113.0,4.9,16.9,1007.0,1042.62,794.22
2018,5,29,12,45,928.5,115.0,5.15,16.8,998.0,1033.84,790.88
2018,5,29,13,0,925.0,117.0,5.4,16.7,989.0,1021.57,785.04
2018,5,29,13,15,920.5,117.5,5.6,16.45,972.5,1003.42,775.08
2018,5,29,13,30,916.0,118.0,5.8,16.2,956.0,981.96,762.67
2018,5,29,13,45,908.5,119.0,6.05,16.0,932.0,955.06,746.35
2018,5,29,14,0,901.0,120.0,6.3,15.8,908.0,925.26,727.67
2018,5,29,14,15,893.0,119.5,6.45,15.55,878.0,890.8,704.94
2018,5,29,14,30,885.0,119.0,6.6,15.3,848.0,853.81,680.08
2018,5,29,14,45,873.5,119.0,6.7,15.1,812.0,812.25,651.15
2018,5,29,15,0,862.0,119.0,6.8,14.9,776.0,768.82,620.49
2018,5,29,15,15,849.5,116.5,6.8,14.9,734.5,723.06,586.72
2018,5,29,15,30,837.0,114.0,6.8,14.9,693.0,673.08,547.43
2018,5,29,15,45,820.5,111.5,6.85,14.5,647.5,619.65,505.46
2018,5,29,16,0,804.0,109.0,6.9,14.1,602.0,565.89,462.05
2018,5,29,16,15,780.5,106.5,6.9,13.85,553.0,508.5,414.17
2018,5,29,16,30,757.0,104.0,6.9,13.6,504.0,450.96,364.93
2018,5,29,16,45,726.0,101.0,6.9,13.35,453.0,392.02,313.37
2018,5,29,17,0,695.0,98.0,6.9,13.1,402.0,335.48,262.71
2018,5,29,17,15,653.0,93.0,6.9,12.85,350.0,276.56,209.71
2018,5,29,17,30,611.0,88.0,6.9,12.6,298.0,221.92,160.43
2018,5,29,17,45,552.0,81.0,6.9,12.35,247.5,167.1,113.12
2018,5,29,18,0,493.0,74.0,6.9,12.1,197.0,119.16,74.91
2018,5,29,18,15,417.5,64.0,6.85,11.95,151.5,73.17,44.24
2018,5,29,18,30,342.0,54.0,6.8,11.8,106.0,41.49,30.97
2018,5,29,18,45,211.0,38.0,6.7,11.65,66.5,29.65,19.42
2018,5,29,19,0,80.0,22.0,6.6,11.5,27.0,18.28,0.66
2018,5,29,19,15,40.0,11.0,6.5,11.45,13.5,10.48,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,10.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.15,10.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.2,10.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.3,10.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.55,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.6,3.0,2.86,0.0
2018,5,30,5,15,0.5,4.0,7.5,10.7,4.0,3.7,0.0
2018,5,30,5,30,0.0,5.0,7.5,10.8,5.0,4.62,0.0
2018,5,30,5,45,0.0,6.5,7.5,10.85,6.5,6.01,0.0
2018,5,30,6,0,0.0,8.0,7.5,10.9,8.0,7.4,0.72
2018,5,30,6,15,0.0,23.0,7.5,11.0,23.0,21.32,12.83
2018,5,30,6,30,0.0,38.0,7.5,11.1,38.0,35.28,24.95
2018,5,30,6,45,11.5,65.5,7.45,11.2,70.0,63.61,48.93
2018,5,30,7,0,23.0,93.0,7.4,11.3,102.0,93.14,73.87
2018,5,30,7,15,47.0,131.5,7.4,11.35,153.5,138.5,111.93
2018,5,30,7,30,71.0,170.0,7.4,11.4,205.0,186.97,152.47
2018,5,30,7,45,62.0,179.5,7.35,11.45,212.0,196.47,160.39
2018,5,30,8,0,53.0,189.0,7.3,11.5,219.0,204.85,167.15
2018,5,30,8,15,36.0,200.0,7.3,11.6,221.0,209.04,170.09
2018,5,30,8,30,19.0,211.0,7.3,11.7,223.0,208.92,169.25
2018,5,30,8,45,15.0,215.0,7.25,11.8,225.0,211.22,170.61
2018,5,30,9,0,11.0,219.0,7.2,11.9,227.0,213.09,171.59
2018,5,30,9,15,30.5,266.5,7.2,12.05,290.5,277.83,224.27
2018,5,30,9,30,50.0,314.0,7.2,12.2,354.0,341.26,275.16
2018,5,30,9,45,88.0,355.0,7.2,12.4,428.5,415.39,334.47
2018,5,30,10,0,126.0,396.0,7.2,12.6,503.0,499.23,400.44
2018,5,30,10,15,104.5,406.5,7.2,12.75,497.5,488.14,390.26
2018,5,30,10,30,83.0,417.0,7.2,12.9,492.0,482.48,384.46
2018,5,30,10,45,70.5,414.5,7.2,13.05,479.0,470.88,374.5
2018,5,30,11,0,58.0,412.0,7.2,13.2,466.0,458.4,363.89
2018,5,30,11,15,73.0,422.0,7.25,13.25,491.0,484.44,384.47
2018,5,30,11,30,88.0,432.0,7.3,13.3,516.0,510.54,404.97
2018,5,30,11,45,86.5,443.0,7.35,13.35,526.0,521.13,412.81
2018,5,30,12,0,85.0,454.0,7.4,13.4,536.0,531.24,420.34
2018,5,30,12,15,122.5,465.5,7.5,13.35,583.5,589.59,466.58
2018,5,30,12,30,160.0,477.0,7.6,13.3,631.0,637.55,504.59
2018,5,30,12,45,202.5,466.0,7.65,13.25,658.5,666.44,528.38
2018,5,30,13,0,245.0,455.0,7.7,13.2,686.0,701.91,557.02
2018,5,30,13,15,257.0,444.0,7.75,13.15,682.5,697.37,554.46
2018,5,30,13,30,269.0,433.0,7.8,13.1,679.0,691.27,550.85
2018,5,30,13,45,409.0,362.0,7.85,13.05,725.5,747.76,599.39
2018,5,30,14,0,549.0,291.0,7.9,13.0,772.0,789.79,636.43
2018,5,30,14,15,684.5,222.0,7.9,12.9,800.5,822.02,665.46
2018,5,30,14,30,820.0,153.0,7.9,12.8,829.0,838.52,679.8
2018,5,30,14,45,720.5,186.0,7.85,12.75,761.0,764.04,622.93
2018,5,30,15,0,621.0,219.0,7.8,12.7,693.0,691.68,564.83
2018,5,30,15,15,574.0,222.0,7.8,12.7,641.5,630.83,516.57
2018,5,30,15,30,527.0,225.0,7.8,12.7,590.0,574.78,471.4
2018,5,30,15,45,639.5,177.0,7.85,12.5,590.5,572.95,471.57
2018,5,30,16,0,752.0,129.0,7.9,12.3,591.0,556.09,458.35
2018,5,30,16,15,715.5,127.0,7.9,12.15,538.0,494.8,406.65
2018,5,30,16,30,679.0,125.0,7.9,12.0,485.0,435.94,355.97
2018,5,30,16,45,654.5,120.0,7.9,11.85,438.5,381.83,308.12
2018,5,30,17,0,630.0,115.0,7.9,11.7,392.0,329.53,260.83
2018,5,30,17,15,567.0,107.5,7.85,11.5,333.0,265.84,204.51
2018,5,30,17,30,504.0,100.0,7.8,11.3,274.0,207.39,153.11
2018,5,30,17,45,459.5,94.0,7.7,11.1,233.0,162.07,113.51
2018,5,30,18,0,415.0,88.0,7.6,10.9,192.0,121.65,80.79
2018,5,30,18,15,330.5,76.0,7.5,10.8,147.0,79.08,52.01
2018,5,30,18,30,246.0,64.0,7.4,10.7,102.0,49.39,38.13
2018,5,30,18,45,153.5,46.0,7.3,10.55,67.0,36.93,25.8
2018,5,30,19,0,61.0,28.0,7.2,10.4,32.0,23.47,4.14
2018,5,30,19,15,30.5,14.5,7.15,10.45,16.5,13.82,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.5,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,10.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,10.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,10.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,10.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,6.2,10.5,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,6.2,10.5,12.0,10.48,0.0
2018,5,31,5,15,111.5,27.5,6.2,10.6,39.0,22.56,5.66
2018,5,31,5,30,198.0,44.0,6.2,10.7,66.0,34.43,23.84
2018,5,31,5,45,196.0,46.0,6.25,10.8,77.0,34.78,25.25
2018,5,31,6,0,194.0,48.0,6.3,10.9,88.0,49.54,30.75
2018,5,31,6,15,97.0,48.5,6.35,11.0,68.5,54.16,36.9
2018,5,31,6,30,0.0,49.0,6.4,11.1,49.0,45.53,33.82
2018,5,31,6,45,8.0,73.5,6.45,11.2,76.5,70.14,54.67
2018,5,31,7,0,16.0,98.0,6.5,11.3,104.0,95.45,76.0
2018,5,31,7,15,75.0,149.0,6.5,11.4,184.5,164.1,132.96
2018,5,31,7,30,134.0,200.0,6.5,11.5,265.0,241.31,196.96
2018,5,31,7,45,131.0,215.0,6.5,11.65,284.5,263.03,215.1
2018,5,31,8,0,128.0,230.0,6.5,11.8,304.0,284.23,232.51
2018,5,31,8,15,142.5,251.0,6.5,11.95,339.5,320.46,262.0
2018,5,31,8,30,157.0,272.0,6.5,12.1,375.0,357.98,292.22
2018,5,31,8,45,142.5,290.0,6.5,12.25,388.5,374.59,304.8
2018,5,31,9,0,128.0,308.0,6.5,12.4,402.0,389.58,315.86
2018,5,31,9,15,158.5,333.0,6.55,12.55,455.5,443.56,358.77
2018,5,31,9,30,189.0,358.0,6.6,12.7,509.0,499.71,402.85
2018,5,31,9,45,207.0,364.5,6.7,12.85,536.0,529.26,425.79
2018,5,31,10,0,225.0,371.0,6.8,13.0,563.0,566.01,454.16
2018,5,31,10,15,243.0,389.5,6.8,13.05,603.0,608.69,486.76
2018,5,31,10,30,261.0,408.0,6.8,13.1,643.0,651.51,519.18
2018,5,31,10,45,259.0,419.5,6.85,13.15,657.0,668.51,531.45
2018,5,31,11,0,257.0,431.0,6.9,13.2,671.0,684.36,542.91
2018,5,31,11,15,360.0,391.5,6.9,13.25,732.5,749.83,595.6
2018,5,31,11,30,463.0,352.0,6.9,13.3,794.0,824.83,654.44
2018,5,31,11,45,478.5,351.0,6.95,13.3,810.0,843.4,668.38
2018,5,31,12,0,494.0,350.0,7.0,13.3,826.0,859.97,681.09
2018,5,31,12,15,681.5,255.0,6.9,13.35,910.0,952.72,754.75
2018,5,31,12,30,869.0,160.0,6.8,13.4,994.0,1025.19,806.6
2018,5,31,12,45,800.5,188.0,6.75,13.4,950.5,988.13,779.34
2018,5,31,13,0,732.0,216.0,6.7,13.4,907.0,945.34,748.34
2018,5,31,13,15,740.5,205.5,6.65,13.4,894.0,930.75,738.03
2018,5,31,13,30,749.0,195.0,6.6,13.4,881.0,908.42,721.98
2018,5,31,13,45,815.5,165.0,6.5,13.4,894.5,921.89,732.22
2018,5,31,14,0,882.0,135.0,6.4,13.4,908.0,922.9,733.24
2018,5,31,14,15,875.5,132.5,6.4,13.35,878.0,888.44,708.83
2018,5,31,14,30,869.0,130.0,6.4,13.3,848.0,851.42,682.57
2018,5,31,14,45,860.5,127.5,6.35,13.3,812.0,810.44,652.85
2018,5,31,15,0,852.0,125.0,6.3,13.3,776.0,770.6,623.82
2018,5,31,15,15,839.0,122.5,6.3,13.3,734.5,722.01,587.62
2018,5,31,15,30,826.0,120.0,6.3,13.3,693.0,672.25,548.5
2018,5,31,15,45,809.5,116.5,6.3,13.1,647.5,618.43,505.74
2018,5,31,16,0,793.0,113.0,6.3,12.9,602.0,564.3,461.67
2018,5,31,16,15,771.5,109.5,6.3,12.8,553.0,507.59,414.18
2018,5,31,16,30,750.0,106.0,6.3,12.7,504.0,450.53,365.21
2018,5,31,16,45,721.0,101.5,6.25,12.55,453.0,391.4,313.41
2018,5,31,17,0,692.0,97.0,6.2,12.4,402.0,334.46,262.34
2018,5,31,17,15,652.5,92.0,6.2,12.2,351.0,276.48,210.06
2018,5,31,17,30,613.0,87.0,6.2,12.0,300.0,222.48,161.18
2018,5,31,17,45,557.5,79.5,6.15,11.8,249.5,167.66,113.59
2018,5,31,18,0,502.0,72.0,6.1,11.6,199.0,119.26,74.65
2018,5,31,18,15,422.0,63.0,6.0,11.4,153.5,74.83,45.3
2018,5,31,18,30,342.0,54.0,5.9,11.2,108.0,41.37,31.01
2018,5,31,18,45,233.0,41.0,5.8,11.0,72.0,32.03,21.7
2018,5,31,19,0,124.0,28.0,5.7,10.8,36.0,22.31,4.95
2018,5,31,19,15,63.5,15.0,5.6,10.75,19.0,14.3,0.0
2018,5,31,19,30,3.0,2.0,5.5,10.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.65,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,6.0,3.55,10.05,6.5,0.0,0.0
2018,6,1,5,0,53.0,12.0,3.6,10.2,13.0,11.44,0.0
2018,6,1,5,15,162.0,26.0,3.5,10.35,41.5,20.62,5.24
2018,6,1,5,30,271.0,40.0,3.4,10.5,70.0,31.2,21.16
2018,6,1,5,45,345.0,49.5,3.35,10.65,108.0,37.74,27.94
2018,6,1,6,0,419.0,59.0,3.3,10.8,146.0,71.81,42.65
2018,6,1,6,15,502.5,66.0,3.15,11.0,198.0,114.82,70.88
2018,6,1,6,30,586.0,73.0,3.0,11.2,250.0,167.75,112.47
2018,6,1,6,45,629.5,78.5,2.85,11.4,300.5,219.63,157.93
2018,6,1,7,0,673.0,84.0,2.7,11.6,351.0,276.19,208.36
2018,6,1,7,15,706.0,88.0,2.6,11.9,402.0,332.06,258.22
2018,6,1,7,30,739.0,92.0,2.5,12.2,453.0,392.2,310.41
2018,6,1,7,45,764.0,95.0,2.4,12.45,503.0,448.67,358.37
2018,6,1,8,0,789.0,98.0,2.3,12.7,553.0,506.54,405.82
2018,6,1,8,15,808.5,100.5,2.2,13.05,600.5,561.91,449.55
2018,6,1,8,30,828.0,103.0,2.1,13.4,648.0,617.5,491.86
2018,6,1,8,45,843.5,105.0,2.05,13.8,692.0,668.29,529.35
2018,6,1,9,0,859.0,107.0,2.0,14.2,736.0,719.42,565.54
2018,6,1,9,15,874.5,106.5,2.0,14.5,776.0,767.04,597.33
2018,6,1,9,30,890.0,106.0,2.0,14.8,816.0,813.34,627.69
2018,6,1,9,45,904.0,104.0,2.0,15.1,851.0,855.3,654.59
2018,6,1,10,0,918.0,102.0,2.0,15.4,886.0,895.28,679.83
2018,6,1,10,15,924.0,103.0,2.1,15.65,913.0,928.96,701.74
2018,6,1,10,30,930.0,104.0,2.2,15.9,940.0,959.75,721.69
2018,6,1,10,45,933.5,105.5,2.3,16.15,960.5,985.65,738.36
2018,6,1,11,0,937.0,107.0,2.4,16.4,981.0,1008.26,752.9
2018,6,1,11,15,939.5,107.5,2.55,16.7,994.0,1025.49,764.34
2018,6,1,11,30,942.0,108.0,2.7,17.0,1007.0,1039.23,773.57
2018,6,1,11,45,943.0,108.0,2.8,17.3,1012.5,1047.42,778.73
2018,6,1,12,0,944.0,108.0,2.9,17.6,1018.0,1052.0,781.64
2018,6,1,12,15,944.0,107.5,3.05,17.7,1016.0,1051.46,782.37
2018,6,1,12,30,944.0,107.0,3.2,17.8,1014.0,1047.29,780.79
2018,6,1,12,45,942.0,107.5,3.4,17.95,1005.0,1038.53,776.48
2018,6,1,13,0,940.0,108.0,3.6,18.1,996.0,1026.2,769.78
2018,6,1,13,15,937.0,106.5,3.8,18.1,979.0,1007.4,759.11
2018,6,1,13,30,934.0,105.0,4.0,18.1,962.0,985.19,746.04
2018,6,1,13,45,929.0,104.0,4.2,18.1,938.0,958.34,729.64
2018,6,1,14,0,924.0,103.0,4.4,18.1,914.0,928.4,711.08
2018,6,1,14,15,917.0,102.0,4.55,18.0,883.5,893.8,689.35
2018,6,1,14,30,910.0,101.0,4.7,17.9,853.0,856.56,665.41
2018,6,1,14,45,901.5,99.0,4.85,17.8,817.0,814.68,637.72
2018,6,1,15,0,893.0,97.0,5.0,17.7,781.0,770.66,608.01
2018,6,1,15,15,881.5,95.5,5.0,17.7,740.0,723.12,574.29
2018,6,1,15,30,870.0,94.0,5.0,17.7,699.0,674.15,537.74
2018,6,1,15,45,855.5,91.5,5.3,17.35,653.5,621.17,498.05
2018,6,1,16,0,841.0,89.0,5.6,17.0,608.0,567.57,456.33
2018,6,1,16,15,822.0,86.0,5.65,16.65,559.5,510.71,410.02
2018,6,1,16,30,803.0,83.0,5.7,16.3,511.0,453.95,362.33
2018,6,1,16,45,777.5,80.0,5.75,16.0,460.5,395.25,311.63
2018,6,1,17,0,752.0,77.0,5.8,15.7,410.0,338.27,261.01
2018,6,1,17,15,717.5,72.5,5.7,15.3,358.5,279.21,208.03
2018,6,1,17,30,683.0,68.0,5.6,14.9,307.0,223.49,157.7
2018,6,1,17,45,634.5,63.0,5.5,14.5,257.0,166.3,107.97
2018,6,1,18,0,586.0,58.0,5.4,14.1,207.0,116.47,67.85
2018,6,1,18,15,513.5,51.0,5.15,13.75,160.5,69.18,37.07
2018,6,1,18,30,441.0,44.0,4.9,13.4,114.0,33.85,24.16
2018,6,1,18,45,328.0,35.0,4.6,13.1,77.0,27.98,18.16
2018,6,1,19,0,215.0,26.0,4.3,12.8,40.0,21.85,5.72
2018,6,1,19,15,113.0,14.0,4.05,12.7,21.0,13.34,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.45,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
