Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.2,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.3,14.0,11.44,0.0
2018,6,2,5,15,219.5,23.5,1.45,11.55,44.0,19.25,4.9
2018,6,2,5,30,349.0,35.0,1.4,11.8,74.0,27.94,18.33
2018,6,2,5,45,440.0,42.5,1.35,12.0,117.0,32.43,23.14
2018,6,2,6,0,531.0,50.0,1.3,12.2,160.0,69.66,37.06
2018,6,2,6,15,589.5,56.0,1.3,12.5,209.0,115.52,67.15
2018,6,2,6,30,648.0,62.0,1.3,12.8,258.0,168.2,109.13
2018,6,2,6,45,689.0,66.0,1.3,13.05,309.0,223.46,157.17
2018,6,2,7,0,730.0,70.0,1.3,13.3,360.0,280.93,208.01
2018,6,2,7,15,759.0,73.0,1.4,13.75,411.0,337.3,257.91
2018,6,2,7,30,788.0,76.0,1.5,14.2,462.0,396.04,308.59
2018,6,2,7,45,810.0,79.0,1.6,14.6,512.0,453.64,357.06
2018,6,2,8,0,832.0,82.0,1.7,15.0,562.0,512.45,404.9
2018,6,2,8,15,848.5,84.0,1.8,15.5,609.0,567.25,448.1
2018,6,2,8,30,865.0,86.0,1.9,16.0,656.0,621.88,489.84
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,673.92,528.42
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,724.86,564.18
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,771.22,594.43
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,815.42,622.68
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,854.38,647.49
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,890.55,670.19
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,923.9,690.61
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,954.38,708.98
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,979.47,724.1
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,1001.31,737.14
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,1018.83,747.84
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,1032.92,756.42
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,1041.53,761.02
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,1046.59,763.49
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,1047.58,764.75
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,1044.98,763.81
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,1036.77,759.48
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,1024.92,752.88
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,1007.18,743.33
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,986.03,731.47
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,958.78,715.19
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,928.47,696.74
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,894.46,676.01
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,857.81,653.15
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,816.13,626.15
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,772.36,597.29
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,723.95,563.92
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,674.12,527.74
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,621.17,488.79
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,567.69,448.07
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,511.09,403.1
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,454.65,356.81
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,395.6,307.09
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,338.34,257.42
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,279.55,205.75
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,222.17,155.03
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,167.63,108.27
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,118.64,69.35
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,71.41,38.72
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,35.58,25.47
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,28.83,18.79
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,20.61,5.85
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,13.34,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,11.44,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,20.19,5.75
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,29.81,19.91
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,34.17,24.63
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,70.04,38.1
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,114.72,67.39
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,166.48,108.59
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,219.55,154.82
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,278.83,207.16
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,335.1,257.12
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,393.88,308.03
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,451.16,356.21
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,509.6,403.64
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,564.41,447.42
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,618.94,489.73
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,670.74,528.61
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,721.52,564.97
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,768.03,596.97
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,812.68,627.36
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,852.28,653.84
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,889.38,678.46
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,923.24,701.01
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,954.28,721.59
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,978.4,737.9
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,999.01,751.94
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,1010.32,759.16
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,1017.64,763.89
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,1012.64,761.02
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,1001.37,754.11
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,998.07,753.19
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,991.63,750.12
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,982.53,744.98
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,970.31,737.77
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,963.79,734.82
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,948.8,726.04
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,935.59,718.5
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,917.82,708.18
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,883.55,686.12
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,846.49,661.88
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,806.88,635.18
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,768.26,608.88
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,722.89,576.67
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,675.44,541.06
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,623.28,501.24
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,570.93,459.98
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,513.55,413.17
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,456.61,365.28
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,397.46,314.2
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,339.97,263.16
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,281.99,211.07
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,225.35,159.96
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,169.4,111.17
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,118.91,70.25
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,72.35,39.59
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,36.41,26.52
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,29.7,19.79
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,22.64,7.89
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,13.82,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,12.39,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,19.66,5.74
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,27.86,18.23
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,32.36,23.01
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,69.6,36.92
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,115.55,67.25
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,168.2,109.81
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,223.57,159.06
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,280.9,211.38
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,337.97,263.77
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,397.54,317.42
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,455.14,368.37
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,513.95,418.92
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,569.32,465.41
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,624.62,510.58
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,676.93,552.25
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,728.23,591.17
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,774.9,625.2
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,819.52,657.37
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,849.61,678.11
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,879.77,698.84
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,910.49,720.51
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,944.18,744.3
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,978.97,768.68
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,1011.5,791.34
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,1028.84,803.11
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,1042.67,812.53
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,1048.52,816.69
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,1050.66,818.38
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,1050.74,819.04
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,1047.26,817.28
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,1040.68,813.12
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,1030.4,806.42
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,1012.25,793.88
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,990.7,778.97
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,962.14,759.15
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,930.85,737.32
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,895.02,712.08
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,856.9,685.02
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,814.27,654.58
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,769.65,622.35
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,726.62,590.77
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,681.07,555.41
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,627.0,512.42
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,572.93,468.32
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,516.81,421.33
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,460.95,373.23
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,401.97,321.3
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,344.78,269.69
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,281.35,212.65
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,224.06,160.84
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,166.46,110.61
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,115.3,69.09
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,70.46,39.35
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,36.23,26.48
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,30.52,20.63
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,23.03,8.86
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,14.77,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,12.39,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,22.22,7.55
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,33.57,23.25
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,41.22,30.98
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,74.55,45.58
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,103.91,73.06
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,113.6,88.51
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,144.42,114.63
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,177.06,142.31
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,205.88,166.83
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,235.14,191.37
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,250.98,204.53
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,266.03,216.54
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,305.75,248.57
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,350.83,284.52
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,367.48,296.99
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,386.8,311.39
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,417.39,335.05
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,454.27,363.35
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,489.23,390.09
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,524.95,417.16
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,577.67,458.37
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,639.65,505.97
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,675.69,533.21
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,711.89,560.44
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,686.4,538.79
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,649.74,509.06
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,733.74,575.66
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,817.1,640.19
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,890.37,696.8
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,960.53,750.54
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,825.59,646.96
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,677.71,532.08
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,628.68,495.03
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,580.22,457.65
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,630.46,501.09
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,673.45,538.18
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,785.01,629.33
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,868.92,692.61
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,827.45,662.65
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,783.79,631.42
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,735.66,596.39
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,686.08,558.37
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,624.05,508.88
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,562.48,458.77
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,493.63,401.89
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,430.46,348.58
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,372.65,298.62
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,317.67,250.05
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,274.89,209.33
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,227.95,164.06
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,173.19,115.74
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,123.6,75.03
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,76.37,43.31
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,38.98,29.0
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,31.91,21.93
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,22.99,9.46
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,14.77,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,5.72,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,14.1,2.87
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,22.28,13.53
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,35.26,25.67
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,48.32,35.64
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,48.08,35.62
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,47.32,35.05
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,47.97,35.68
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,48.33,35.97
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,87.6,69.16
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,127.28,102.29
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,185.89,150.68
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,247.57,201.08
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,256.27,207.7
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,264.2,213.63
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,292.78,236.13
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,321.25,258.26
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,317.6,254.46
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,312.74,249.71
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,312.29,248.81
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,311.43,247.58
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,368.02,292.48
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,425.96,337.8
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,394.84,312.72
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,362.79,287.04
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,334.79,264.76
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,306.36,242.06
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,306.74,242.34
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,306.95,242.48
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,335.69,265.27
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,364.21,287.74
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,382.39,302.58
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,399.98,316.97
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,441.88,350.2
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,490.75,388.41
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,628.38,500.75
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,755.22,601.62
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,805.99,643.49
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,840.33,670.44
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,798.41,640.39
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,754.85,609.16
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,707.5,573.04
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,659.18,535.3
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,606.26,493.88
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,553.11,451.18
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,496.98,404.71
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,442.18,358.18
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,385.15,308.87
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,330.73,260.74
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,275.01,211.17
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,221.91,163.87
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,169.82,118.99
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,123.96,81.92
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,81.62,52.58
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,48.16,37.13
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,36.19,25.66
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,24.56,11.02
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,15.25,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,4.77,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,12.98,2.32
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,21.34,12.76
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,34.38,24.92
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,47.09,34.85
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,72.23,55.76
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,100.81,79.38
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,144.81,113.71
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,199.84,158.3
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,241.5,193.73
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,285.98,231.24
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,328.75,266.93
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,373.05,303.28
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,419.26,340.65
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,467.44,378.97
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,556.01,450.4
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,654.57,528.25
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,729.4,586.91
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,808.12,645.72
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,847.23,673.41
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,888.84,702.99
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,923.27,727.48
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,955.03,750.05
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,981.07,768.39
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,1004.06,784.61
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,1022.9,797.43
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,1038.43,807.98
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,1048.61,814.69
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,1055.34,819.09
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,1054.55,818.12
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,1050.24,814.82
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,1040.94,808.36
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,1028.19,799.59
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,1011.02,787.8
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,990.47,773.68
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,965.2,756.71
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,936.77,737.42
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,902.72,713.7
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,865.95,687.9
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,825.06,659.25
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,781.98,628.68
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,733.72,593.55
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,684.09,555.25
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,632.19,514.19
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,578.05,470.38
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,521.21,423.26
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,464.74,375.11
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,404.67,322.68
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,346.43,270.58
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,286.11,216.2
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,230.85,165.92
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,175.23,117.15
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,125.34,76.37
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,78.27,44.51
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,39.99,29.85
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,32.18,22.19
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,22.93,10.33
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,15.73,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,11.44,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,20.53,7.08
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,31.1,21.12
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,39.55,29.42
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,74.17,43.73
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,116.17,72.96
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,160.98,109.98
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,212.77,153.37
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,273.56,205.98
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,328.75,255.55
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,386.81,306.65
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,444.24,356.2
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,501.67,404.43
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,555.68,448.7
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,609.96,491.94
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,661.07,531.63
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,709.42,568.32
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,755.39,600.64
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,799.79,631.36
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,840.1,658.76
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,878.29,684.4
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,911.52,706.3
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,942.05,726.2
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,959.27,736.9
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,972.81,745.18
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,904.29,696.75
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,827.37,640.9
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,882.06,681.57
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,934.64,718.23
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,986.33,754.27
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,1032.28,786.14
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,1022.55,780.08
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,1009.4,772.11
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,992.36,761.77
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,972.01,749.11
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,945.54,731.6
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,916.01,711.89
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,882.33,689.38
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,846.02,664.78
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,806.05,636.92
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,763.93,607.25
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,717.01,573.58
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,668.71,537.11
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,568.29,458.24
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,477.78,385.83
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,415.26,334.94
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,361.25,290.21
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,306.89,245.01
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,257.19,203.47
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,228.76,177.2
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,194.66,145.16
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,155.49,109.41
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,114.48,73.57
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,74.5,44.83
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,39.27,29.1
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,30.1,20.35
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,22.03,10.02
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,14.77,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,6.67,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,18.88,6.12
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,30.95,20.94
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,45.36,34.5
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,66.55,48.52
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,94.08,69.65
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,125.95,95.33
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,170.67,130.44
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,227.05,176.78
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,272.86,216.52
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,321.81,258.68
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,378.76,306.87
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,444.47,361.73
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,489.97,399.27
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,536.93,437.03
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,571.65,463.9
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,602.28,486.9
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,634.12,510.34
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,663.02,531.08
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,720.87,575.22
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,780.56,620.02
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,838.49,664.35
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,896.73,708.55
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,906.89,713.83
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,912.47,715.98
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,947.12,742.65
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,979.86,767.44
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,883.45,692.68
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,775.76,608.37
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,800.25,627.76
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,822.89,645.34
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,905.44,712.11
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,976.09,768.32
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,929.13,733.69
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,880.96,697.24
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,851.24,675.67
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,820.24,652.91
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,750.51,599.47
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,683.54,547.49
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,654.46,526.45
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,623.43,503.48
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,585.5,474.22
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,546.78,443.94
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,509.02,414.68
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,469.55,383.31
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,425.44,347.01
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,381.08,309.73
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,337.25,271.98
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,292.34,232.29
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,242.85,188.83
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,196.74,148.23
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,155.06,110.83
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,113.84,75.36
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,75.22,47.18
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,41.14,30.86
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,31.24,21.42
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,22.01,10.34
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,15.25,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,11.44,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,20.08,7.02
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,30.19,20.44
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,36.78,27.08
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,68.66,40.64
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,108.82,68.36
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,153.04,104.45
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,199.71,145.93
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,246.18,187.86
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,297.19,232.96
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,348.76,277.7
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,402.34,323.02
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,459.47,370.21
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,509.46,410.36
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,558.09,448.19
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,613.05,490.36
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,669.29,532.42
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,726.31,574.99
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,786.43,617.44
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,821.07,640.29
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,852.07,660.54
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,891.23,687.07
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,928.89,712.31
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,954.64,729.4
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,985.28,749.92
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,999.77,759.98
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,1010.75,767.83
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,1026.37,779.13
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,1038.64,788.42
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,1037.99,789.98
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,1033.79,789.21
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,1024.57,785.25
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,1011.88,778.79
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,994.26,768.35
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,973.29,755.5
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,946.78,738.46
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,917.25,719.11
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,883.92,696.83
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,847.93,672.39
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,806.96,643.67
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,763.89,613.09
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,716.66,578.62
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,667.98,541.62
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,617.17,502.22
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,565.56,460.91
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,510.61,415.18
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,454.95,367.56
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,397.63,317.2
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,341.53,266.6
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,283.76,213.89
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,228.78,163.35
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,174.18,114.71
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,122.07,71.36
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,74.44,38.79
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,34.46,24.93
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,27.23,17.97
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,21.98,10.59
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,15.25,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,4.77,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,12.39,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,19.02,6.34
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,26.77,17.39
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,30.91,21.77
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,65.78,34.34
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,110.4,63.19
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,163.4,105.64
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,215.56,151.6
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,271.71,202.17
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,327.0,252.26
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,384.53,303.22
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,440.83,351.81
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,498.38,399.8
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,552.57,443.77
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,606.65,486.27
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,657.56,524.93
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,707.49,561.04
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,753.02,592.09
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,796.17,620.97
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,834.42,645.97
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,869.74,668.63
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,903.12,690.65
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,933.85,710.74
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,959.87,727.43
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,982.84,742.07
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,1001.22,754.44
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,1016.29,764.7
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,1025.05,770.66
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,1030.37,774.47
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,1032.27,776.74
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,1030.68,776.76
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,1024.07,773.46
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,1013.87,767.93
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,991.37,754.85
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,965.95,739.62
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,947.01,728.49
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,924.39,714.62
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,891.12,693.02
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,855.17,669.27
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,814.76,641.81
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,772.22,612.46
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,725.16,578.73
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,676.68,542.21
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,625.0,502.43
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,573.03,461.25
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,517.45,415.62
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,462.3,369.09
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,403.95,318.76
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,347.28,268.64
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,287.1,215.14
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,231.79,165.41
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,176.87,117.54
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,127.41,77.15
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,80.46,45.09
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,41.9,31.36
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,32.78,22.7
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,24.47,12.63
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,17.16,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,4.77,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
