Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,12.39,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,19.02,6.38
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,26.79,17.43
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,31.36,22.18
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,65.64,34.7
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,104.57,67.01
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,128.67,93.23
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,166.62,124.77
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,209.35,160.83
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,274.83,213.51
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,357.03,280.2
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,427.81,338.07
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,508.6,403.14
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,546.4,433.47
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,575.61,456.04
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,645.74,510.22
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,720.07,565.29
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,766.77,597.25
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,811.63,627.78
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,852.38,655.15
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,890.68,680.64
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,925.0,703.53
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,956.4,724.37
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,982.37,741.51
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,1005.03,756.48
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,1022.84,768.55
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,1037.12,778.38
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,1046.33,785.29
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,1051.92,789.9
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,1051.89,791.14
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,1048.22,790.05
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,1039.95,786.58
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,1028.1,780.93
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,1010.76,771.31
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,989.99,759.26
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,965.02,744.0
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,936.9,726.38
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,903.48,704.6
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,867.32,680.62
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,826.5,652.71
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,783.47,622.87
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,736.14,588.92
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,687.26,552.45
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,635.51,512.42
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,582.92,470.61
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,526.92,424.62
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,470.49,376.95
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,411.53,325.92
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,354.03,274.77
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,295.09,221.74
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,239.21,170.97
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,180.92,119.72
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,129.77,77.49
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,81.18,44.16
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,40.86,30.54
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,31.78,21.92
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,25.83,13.92
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,17.16,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,4.77,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,13.34,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,20.95,7.59
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,31.56,21.51
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,35.4,25.73
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,69.71,37.81
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,115.21,66.88
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,167.82,108.57
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,223.38,157.21
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,281.22,209.17
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,338.23,260.85
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,397.67,313.62
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,455.57,363.95
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,514.9,413.95
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,570.38,459.67
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,625.68,504.0
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,678.24,545.1
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,729.75,583.63
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,775.86,616.35
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,819.97,647.31
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,860.7,675.44
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,898.87,701.55
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,932.28,723.95
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,962.76,744.2
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,988.8,761.43
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,1011.53,776.37
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,1029.39,787.91
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,1043.73,797.08
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,1052.01,802.39
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,1056.66,805.32
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,1055.7,805.51
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,1051.11,803.3
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,1040.49,796.5
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,1026.38,787.38
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,1008.32,776.32
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,986.9,762.88
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,960.86,746.25
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,931.76,727.29
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,897.98,704.73
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,861.55,680.05
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,820.99,652.15
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,778.28,622.32
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,730.88,587.81
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,682.01,550.59
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,630.65,511.06
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,578.88,469.97
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,523.16,423.76
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,467.62,376.42
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,409.34,325.74
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,352.49,274.97
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,294.01,222.16
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,236.57,170.0
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,180.91,120.78
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,130.32,78.81
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,81.78,45.08
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,41.28,30.98
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,31.7,21.91
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,25.74,14.09
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,17.16,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,4.77,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,5.72,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,12.33,2.14
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,19.28,10.99
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,24.38,16.05
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,34.87,22.97
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,40.06,27.98
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,40.87,29.75
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,51.12,38.54
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,61.39,47.22
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,91.0,72.2
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,120.56,96.74
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,139.02,111.69
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,157.75,126.69
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,162.2,129.82
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,166.65,133.0
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,181.48,144.6
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,196.52,156.28
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,246.34,195.9
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,301.86,239.29
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,325.37,256.94
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,349.09,274.71
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,377.11,295.96
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,405.43,317.28
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,457.11,356.82
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,509.71,396.49
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,593.02,460.14
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,669.23,517.5
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,715.14,551.75
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,752.23,579.72
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,742.65,572.33
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,731.62,564.2
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,667.16,516.3
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,594.72,462.18
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,560.48,436.3
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,518.84,404.52
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,634.53,498.52
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,732.16,576.39
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,811.77,639.84
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,866.83,680.55
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,825.3,651.58
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,781.55,621.28
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,722.78,579.0
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,666.53,536.27
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,625.49,504.62
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,580.91,469.08
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,524.46,422.86
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,468.17,375.46
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,409.15,324.51
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,351.83,273.67
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,293.76,221.57
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,236.94,170.23
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,181.43,121.44
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,131.35,80.07
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,83.47,46.95
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,44.33,33.7
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,34.01,23.95
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,26.05,14.52
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,18.11,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,4.77,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,7.63,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,13.57,2.86
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,20.09,11.66
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,24.13,15.79
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,40.75,24.42
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,47.37,31.61
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,42.73,31.29
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,54.39,41.26
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,66.06,51.11
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,83.67,65.88
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,101.28,80.47
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,106.51,84.53
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,111.74,88.58
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,115.1,91.06
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,118.46,93.53
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,125.89,99.41
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,133.38,105.32
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,188.89,152.5
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,247.45,201.78
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,212.89,171.55
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,169.29,133.74
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,171.95,135.72
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,174.59,137.65
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,172.46,135.77
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,170.32,133.91
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,180.99,142.42
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,191.66,150.92
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,189.43,149.07
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,187.12,147.2
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,182.83,143.72
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,178.48,140.21
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,174.55,137.06
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,170.58,133.89
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,181.32,142.67
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,191.98,151.38
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,212.99,168.45
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,233.89,185.42
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,241.35,191.65
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,248.67,197.84
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,243.67,194.22
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,238.6,190.58
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,253.46,203.13
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,270.76,217.6
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,259.92,209.58
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,248.57,201.08
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,245.61,199.33
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,240.6,195.62
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,243.68,198.02
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,238.83,192.83
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,217.38,172.78
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,189.49,146.14
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,154.29,113.92
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,116.04,79.93
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,79.5,52.49
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,47.5,33.16
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,36.47,26.26
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,25.46,14.31
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,16.68,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,3.81,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,9.53,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,16.38,4.57
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,24.05,15.08
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,31.52,22.35
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,56.46,35.18
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,69.76,48.75
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,67.49,52.51
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,88.8,70.51
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,110.47,88.53
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,147.69,118.94
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,187.6,151.28
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,215.77,173.75
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,245.06,196.93
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,313.91,251.79
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,387.23,309.23
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,512.58,408.37
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,652.75,515.28
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,725.08,568.8
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,800.65,621.38
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,842.07,648.56
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,881.63,674.53
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,896.2,683.8
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,899.9,685.95
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,889.83,678.83
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,868.94,662.63
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,898.27,684.66
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,925.72,704.52
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,944.83,718.16
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,955.36,726.07
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,985.84,747.89
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,1012.73,767.12
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,943.57,721.09
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,867.32,667.45
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,824.03,637.84
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,778.89,606.2
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,812.49,634.47
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,838.17,656.09
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,854.29,669.42
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,860.95,676.12
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,820.55,648.92
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,778.15,620.08
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,715.96,574.81
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,652.02,525.62
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,419.96,342.03
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,213.47,171.91
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,193.57,155.89
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,175.04,140.9
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,184.29,148.85
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,188.83,152.35
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,194.86,154.91
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,188.82,145.49
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,155.82,114.28
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,117.98,79.6
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,80.31,51.19
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,46.07,31.24
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,33.44,23.58
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,24.29,13.49
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,17.16,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,4.77,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.86,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,9.26,0.05
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,15.76,7.89
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,25.05,16.56
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,34.36,23.83
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,47.4,35.18
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,60.35,46.31
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,81.43,64.17
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,102.72,81.96
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,127.86,102.65
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,153.7,123.69
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,175.62,141.27
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,198.2,159.25
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,212.04,169.95
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,225.81,180.5
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,238.31,190.0
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,254.27,202.19
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,273.98,217.2
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,293.81,232.17
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,331.9,261.37
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,370.72,290.69
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,402.84,314.43
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,435.37,338.21
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,423.8,328.38
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,411.49,318.26
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,452.55,348.87
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,493.83,379.0
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,516.1,395.11
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,538.08,411.04
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,559.6,426.83
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,589.31,448.37
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,602.22,457.99
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,614.14,467.03
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,636.33,484.39
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,656.4,500.09
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,680.55,520.02
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,693.08,531.67
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,703.78,542.62
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,701.49,544.25
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,724.35,564.03
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,732.43,572.43
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,706.22,554.19
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,672.94,530.27
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,623.36,492.99
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,571.7,453.22
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,515.87,409.14
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,460.46,363.95
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,403.25,315.91
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,347.66,267.81
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,288.74,216.23
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,234.68,168.15
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,180.27,120.98
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,131.14,80.65
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,84.76,48.27
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,46.4,29.99
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,33.79,23.75
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,25.16,14.2
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,15.16,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,5.72,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.86,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,8.33,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,13.9,6.31
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,21.79,13.69
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,29.7,19.84
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,35.74,25.17
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,41.8,30.4
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,52.99,39.91
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,64.2,49.29
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,93.44,73.69
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,122.76,97.69
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,155.48,124.07
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,189.11,150.8
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,214.71,170.78
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,240.95,191.08
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,294.75,233.04
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,348.41,274.11
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,394.77,309.03
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,448.25,348.77
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,523.74,405.59
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,609.88,468.69
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,672.6,514.47
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,744.56,566.03
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,755.47,572.41
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,770.66,582.15
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,814.01,613.25
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,850.58,639.4
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,842.8,633.48
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,832.73,626.38
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,770.59,581.82
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,713.83,540.47
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,629.29,479.72
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,553.16,423.59
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,517.62,397.9
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,490.72,378.09
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,613.26,475.69
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,718.04,557.12
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,796.33,618.96
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,850.43,658.37
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,810.33,630.83
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,768.17,602.25
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,721.75,569.89
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,673.89,534.89
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,622.95,496.53
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,571.77,456.82
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,516.93,412.96
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,462.43,367.97
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,405.07,319.3
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,349.26,270.55
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,279.17,211.13
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,221.78,162.8
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,168.65,117.47
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,122.81,80.19
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,82.97,50.46
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,46.96,30.76
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,33.07,23.18
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,25.11,14.29
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,13.89,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,2.86,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,3.81,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,6.49,0.0
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,10.25,3.17
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,15.45,8.08
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,33.31,17.51
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,33.22,18.87
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,22.26,13.63
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,29.7,20.03
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,37.15,26.36
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,72.61,56.45
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,107.7,85.71
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,106.97,84.7
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,106.17,83.7
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,110.44,86.91
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,114.72,90.1
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,124.95,98.17
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,135.25,106.25
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,167.11,131.84
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,199.4,157.44
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,243.15,191.83
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,287.51,226.19
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,402.1,317.92
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,517.19,407.24
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,537.21,421.84
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,557.02,436.77
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,596.87,465.81
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,635.91,493.87
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,631.98,490.89
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,626.66,487.18
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,656.11,510.1
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,692.82,537.83
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,849.64,658.21
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,985.28,752.87
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,984.07,752.79
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,978.53,750.9
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,952.99,734.8
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,924.39,716.99
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,891.6,696.3
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,856.15,673.39
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,815.75,646.48
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,773.25,617.57
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,726.95,584.31
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,679.18,548.5
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,627.82,509.01
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,576.14,468.07
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,520.59,422.41
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,465.32,375.66
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,408.08,326.02
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,352.32,276.31
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,294.72,224.23
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,237.97,172.53
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,180.67,122.51
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,130.52,81.29
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,81.83,47.78
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,45.27,29.6
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,31.41,21.89
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,22.61,12.47
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,13.46,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,4.77,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,3.81,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,11.21,1.0
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,18.59,10.36
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,21.84,13.78
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,43.95,21.97
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,47.47,27.52
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,29.69,20.09
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,38.07,27.3
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,46.47,34.41
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,69.34,53.78
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,92.07,72.75
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,107.89,85.7
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,123.78,98.58
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,132.59,105.48
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,141.46,112.41
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,174.39,139.03
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,207.94,165.81
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,284.47,227.02
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,360.54,286.58
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,496.34,395.88
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,639.32,507.15
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,722.28,570.09
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,810.72,636.31
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,807.45,632.74
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,800.66,627.2
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,809.89,634.27
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,816.76,639.55
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,833.63,652.51
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,848.31,663.87
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,864.86,676.78
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,878.92,687.9
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,886.31,694.39
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,890.8,698.87
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,857.17,674.15
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,822.07,648.38
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,837.72,662.73
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,847.19,671.27
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,866.37,686.56
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,875.16,694.28
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,834.87,665.67
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,792.27,635.36
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,736.57,594.71
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,681.17,552.43
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,622.34,505.81
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,563.46,458.23
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,509.95,414.08
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,456.43,368.7
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,411.07,328.36
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,361.97,283.25
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,293.31,223.1
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,234.9,171.95
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,174.78,121.49
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,124.89,82.33
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,82.73,51.93
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,48.73,32.84
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,34.16,24.25
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,24.24,13.82
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,14.7,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,5.72,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,4.77,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,8.04,0.0
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,12.04,4.7
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,13.56,6.41
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,20.6,10.53
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,25.21,14.96
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,25.04,16.05
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,33.42,23.25
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,41.81,30.38
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,71.67,55.72
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,101.26,80.43
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,120.11,95.82
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,139.1,111.16
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,148.29,118.29
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,157.59,125.49
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,162.46,129.03
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,167.35,132.62
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,192.49,152.58
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,217.96,172.59
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,256.76,203.08
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,296.07,233.57
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,420.65,331.79
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,537.6,421.13
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,726.5,567.97
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,912.62,704.05
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,954.57,731.38
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,1000.02,762.04
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,1008.41,767.68
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,1013.52,771.49
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,1023.7,779.22
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,1021.49,778.46
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,1033.9,788.53
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,1041.47,795.25
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,1024.96,785.19
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,1004.96,772.88
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,980.1,757.12
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,951.97,738.98
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,918.97,716.7
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,883.09,692.25
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,842.31,663.97
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,799.13,633.71
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,751.89,600.14
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,703.01,564.42
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,650.49,523.14
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,597.03,480.2
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,540.99,434.57
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,484.99,387.59
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,425.01,336.04
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,366.88,284.62
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,307.16,231.06
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,250.2,179.34
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,193.2,128.88
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,138.67,83.23
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,88.3,47.57
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,45.79,27.4
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,31.79,22.08
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,26.3,15.47
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,16.85,0.0
