Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,7.63,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,3.0,11.2,7.5,0.0,0.0
2018,6,22,5,0,91.0,13.0,3.0,11.4,15.0,12.39,0.0
2018,6,22,5,15,221.0,24.5,2.95,11.65,45.5,20.2,5.77
2018,6,22,5,30,351.0,36.0,2.9,11.9,76.0,28.89,19.11
2018,6,22,5,45,404.5,44.5,2.85,12.2,112.0,34.21,24.65
2018,6,22,6,0,458.0,53.0,2.8,12.5,148.0,62.21,35.09
2018,6,22,6,15,274.5,82.0,2.65,12.8,143.0,97.25,65.8
2018,6,22,6,30,91.0,111.0,2.5,13.1,138.0,113.28,87.09
2018,6,22,6,45,144.5,131.5,2.35,13.35,184.0,150.26,116.37
2018,6,22,7,0,198.0,152.0,2.2,13.6,230.0,193.63,151.45
2018,6,22,7,15,394.0,139.0,2.15,13.95,321.5,262.31,204.6
2018,6,22,7,30,590.0,126.0,2.1,14.3,413.0,353.31,277.16
2018,6,22,7,45,712.0,107.0,2.05,14.6,490.0,423.99,334.68
2018,6,22,8,0,834.0,88.0,2.0,14.9,567.0,507.03,401.0
2018,6,22,8,15,851.5,90.0,2.0,15.25,614.5,562.69,444.94
2018,6,22,8,30,869.0,92.0,2.0,15.6,662.0,618.01,487.32
2018,6,22,8,45,882.0,94.0,1.95,15.9,706.0,670.12,525.76
2018,6,22,9,0,895.0,96.0,1.9,16.2,750.0,721.23,561.98
2018,6,22,9,15,904.5,98.5,1.95,16.5,789.5,769.0,593.92
2018,6,22,9,30,914.0,101.0,2.0,16.8,829.0,814.98,624.19
2018,6,22,9,45,920.5,103.5,2.0,17.1,863.0,856.5,650.55
2018,6,22,10,0,927.0,106.0,2.0,17.4,897.0,895.56,674.94
2018,6,22,10,15,933.0,107.0,2.1,17.65,925.0,930.04,697.2
2018,6,22,10,30,939.0,108.0,2.2,17.9,953.0,961.66,717.51
2018,6,22,10,45,943.0,109.0,2.3,18.15,974.0,988.42,734.57
2018,6,22,11,0,947.0,110.0,2.4,18.4,995.0,1011.92,749.54
2018,6,22,11,15,949.5,110.5,2.5,18.45,1009.0,1030.12,761.67
2018,6,22,11,30,952.0,111.0,2.6,18.5,1023.0,1044.83,771.64
2018,6,22,11,45,953.5,111.0,2.75,18.6,1030.0,1054.51,778.82
2018,6,22,12,0,955.0,111.0,2.9,18.7,1037.0,1060.6,783.76
2018,6,22,12,15,954.0,112.0,3.1,18.7,1036.0,1061.58,786.21
2018,6,22,12,30,953.0,113.0,3.3,18.7,1035.0,1058.94,786.33
2018,6,22,12,45,950.5,113.5,3.5,18.7,1026.5,1050.72,782.78
2018,6,22,13,0,948.0,114.0,3.7,18.7,1018.0,1038.95,776.87
2018,6,22,13,15,945.0,113.0,3.85,18.65,1002.0,1021.7,767.04
2018,6,22,13,30,942.0,112.0,4.0,18.6,986.0,1001.02,754.88
2018,6,22,13,45,937.5,111.0,4.2,18.5,963.5,975.62,739.86
2018,6,22,14,0,933.0,110.0,4.4,18.4,941.0,947.07,722.61
2018,6,22,14,15,926.5,109.0,4.5,18.35,911.5,913.77,701.43
2018,6,22,14,30,920.0,108.0,4.6,18.3,882.0,877.74,678.1
2018,6,22,14,45,911.5,106.5,4.7,18.2,846.5,837.06,651.28
2018,6,22,15,0,903.0,105.0,4.8,18.1,811.0,794.18,622.5
2018,6,22,15,15,892.0,103.0,4.8,18.1,770.5,747.03,589.43
2018,6,22,15,30,881.0,101.0,4.8,18.1,730.0,698.33,553.87
2018,6,22,15,45,867.0,98.5,4.8,17.9,685.0,645.96,514.02
2018,6,22,16,0,853.0,96.0,4.8,17.7,640.0,592.82,472.49
2018,6,22,16,15,835.5,92.5,4.75,17.55,591.5,536.35,426.98
2018,6,22,16,30,818.0,89.0,4.7,17.4,543.0,479.61,379.97
2018,6,22,16,45,794.5,86.0,4.65,17.2,492.5,421.27,330.45
2018,6,22,17,0,771.0,83.0,4.6,17.0,442.0,364.31,280.72
2018,6,22,17,15,738.0,79.0,4.5,16.7,390.5,305.11,228.42
2018,6,22,17,30,705.0,75.0,4.4,16.4,339.0,246.9,176.51
2018,6,22,17,45,658.5,70.0,4.3,16.15,287.5,190.22,127.0
2018,6,22,18,0,612.0,65.0,4.2,15.9,236.0,138.65,84.28
2018,6,22,18,15,543.0,58.5,4.1,15.5,188.0,89.34,49.52
2018,6,22,18,30,474.0,52.0,4.0,15.1,140.0,48.25,29.47
2018,6,22,18,45,369.5,43.0,3.9,14.7,99.0,34.08,23.93
2018,6,22,19,0,265.0,34.0,3.8,14.3,58.0,26.75,15.78
2018,6,22,19,15,152.0,21.0,3.8,14.1,33.0,16.79,0.0
2018,6,22,19,30,39.0,8.0,3.8,13.9,8.0,7.63,0.0
2018,6,22,19,45,19.5,4.0,3.75,13.7,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,23,4,45,41.0,6.0,2.95,12.4,7.0,0.0,0.0
2018,6,23,5,0,82.0,12.0,3.0,12.6,14.0,11.44,0.0
2018,6,23,5,15,209.0,24.0,3.0,12.85,44.0,19.73,5.13
2018,6,23,5,30,336.0,36.0,3.0,13.1,74.0,28.93,19.0
2018,6,23,5,45,429.5,43.5,3.0,13.35,116.5,33.38,23.78
2018,6,23,6,0,523.0,51.0,3.0,13.6,159.0,62.77,33.85
2018,6,23,6,15,584.0,56.5,2.95,13.85,207.5,106.91,60.58
2018,6,23,6,30,645.0,62.0,2.9,14.1,256.0,158.17,100.15
2018,6,23,6,45,688.5,66.0,2.85,14.4,307.5,213.12,147.42
2018,6,23,7,0,732.0,70.0,2.8,14.7,359.0,270.46,198.19
2018,6,23,7,15,762.0,73.5,2.85,15.1,410.5,327.18,248.85
2018,6,23,7,30,792.0,77.0,2.9,15.5,462.0,386.45,300.62
2018,6,23,7,45,815.5,79.0,2.95,15.9,512.0,443.59,349.47
2018,6,23,8,0,839.0,81.0,3.0,16.3,562.0,502.4,398.09
2018,6,23,8,15,856.0,83.0,2.95,16.8,609.5,557.68,442.09
2018,6,23,8,30,873.0,85.0,2.9,17.3,657.0,612.9,484.49
2018,6,23,8,45,886.0,87.0,2.9,17.75,701.0,665.19,523.57
2018,6,23,9,0,899.0,89.0,2.9,18.2,745.0,716.48,560.28
2018,6,23,9,15,909.5,89.5,2.85,18.75,784.0,763.18,590.76
2018,6,23,9,30,920.0,90.0,2.8,19.3,823.0,808.15,619.46
2018,6,23,9,45,928.0,91.5,2.75,19.8,857.0,850.13,645.67
2018,6,23,10,0,936.0,93.0,2.7,20.3,891.0,889.75,669.85
2018,6,23,10,15,941.0,94.0,2.7,20.7,918.5,923.67,690.49
2018,6,23,10,30,946.0,95.0,2.7,21.1,946.0,954.66,709.02
2018,6,23,10,45,949.5,96.0,2.7,21.45,967.0,981.18,724.63
2018,6,23,11,0,953.0,97.0,2.7,21.8,988.0,1004.4,738.04
2018,6,23,11,15,955.5,97.5,2.75,21.9,1002.0,1022.77,749.5
2018,6,23,11,30,958.0,98.0,2.8,22.0,1016.0,1037.62,758.79
2018,6,23,11,45,959.5,98.5,2.9,22.1,1023.0,1047.92,765.72
2018,6,23,12,0,961.0,99.0,3.0,22.2,1030.0,1054.6,770.43
2018,6,23,12,15,960.5,99.0,3.1,22.15,1029.0,1055.14,771.75
2018,6,23,12,30,960.0,99.0,3.2,22.1,1028.0,1052.04,770.84
2018,6,23,12,45,958.0,100.0,3.35,22.05,1020.5,1044.82,767.76
2018,6,23,13,0,956.0,101.0,3.5,22.0,1013.0,1034.0,762.37
2018,6,23,13,15,953.5,100.0,3.55,21.9,997.5,1017.14,752.42
2018,6,23,13,30,951.0,99.0,3.6,21.8,982.0,996.8,740.23
2018,6,23,13,45,947.5,98.0,3.7,21.65,960.0,972.16,725.63
2018,6,23,14,0,944.0,97.0,3.8,21.5,938.0,944.28,708.76
2018,6,23,14,15,938.5,96.5,3.8,21.35,909.5,912.08,688.24
2018,6,23,14,30,933.0,96.0,3.8,21.2,881.0,877.05,665.66
2018,6,23,14,45,925.5,94.5,3.8,21.05,846.5,836.76,639.25
2018,6,23,15,0,918.0,93.0,3.8,20.9,812.0,794.16,610.96
2018,6,23,15,15,908.0,91.0,3.8,20.9,771.5,747.16,578.86
2018,6,23,15,30,898.0,89.0,3.8,20.9,731.0,698.5,544.7
2018,6,23,15,45,885.5,87.0,3.65,20.6,686.5,646.85,506.01
2018,6,23,16,0,873.0,85.0,3.5,20.3,642.0,594.25,465.61
2018,6,23,16,15,856.5,83.0,3.4,20.0,594.5,538.85,422.04
2018,6,23,16,30,840.0,81.0,3.3,19.7,547.0,483.44,377.11
2018,6,23,16,45,817.0,77.5,3.2,19.4,496.0,423.1,327.05
2018,6,23,17,0,794.0,74.0,3.1,19.1,445.0,364.65,277.02
2018,6,23,17,15,762.0,71.5,2.95,18.55,393.5,305.96,225.97
2018,6,23,17,30,730.0,69.0,2.8,18.0,342.0,250.12,176.61
2018,6,23,17,45,684.5,64.5,2.7,17.45,290.5,192.91,127.2
2018,6,23,18,0,639.0,60.0,2.6,16.9,239.0,138.3,82.31
2018,6,23,18,15,569.0,54.5,2.45,16.45,190.0,88.2,47.25
2018,6,23,18,30,499.0,49.0,2.3,16.0,141.0,46.36,27.21
2018,6,23,18,45,392.5,41.0,2.15,15.5,100.0,32.17,22.22
2018,6,23,19,0,286.0,33.0,2.0,15.0,59.0,27.22,16.17
2018,6,23,19,15,167.0,20.5,1.95,14.75,33.5,16.37,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.5,8.0,7.63,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.25,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.0,3.35,12.8,4.5,0.0,0.0
2018,6,24,5,0,38.0,8.0,3.5,12.9,9.0,7.63,0.0
2018,6,24,5,15,125.5,22.0,3.65,13.15,34.5,17.29,3.45
2018,6,24,5,30,213.0,36.0,3.8,13.4,60.0,27.9,18.06
2018,6,24,5,45,281.5,48.0,3.9,13.6,96.0,36.49,26.47
2018,6,24,6,0,350.0,60.0,4.0,13.8,132.0,62.29,38.15
2018,6,24,6,15,188.0,79.0,4.1,14.0,119.0,87.02,60.6
2018,6,24,6,30,26.0,98.0,4.2,14.2,106.0,92.63,72.25
2018,6,24,6,45,15.5,110.0,4.25,14.45,115.0,104.13,82.36
2018,6,24,7,0,5.0,122.0,4.3,14.7,124.0,113.61,90.46
2018,6,24,7,15,18.0,149.5,4.3,14.9,158.0,143.64,114.89
2018,6,24,7,30,31.0,177.0,4.3,15.1,192.0,175.82,140.91
2018,6,24,7,45,37.5,198.0,4.3,15.3,218.0,200.79,160.89
2018,6,24,8,0,44.0,219.0,4.3,15.5,244.0,226.56,181.33
2018,6,24,8,15,161.0,222.0,4.3,15.65,325.5,299.78,240.83
2018,6,24,8,30,278.0,225.0,4.3,15.8,407.0,385.11,309.55
2018,6,24,8,45,352.0,221.0,4.3,16.0,467.5,448.58,359.89
2018,6,24,9,0,426.0,217.0,4.3,16.2,528.0,513.92,411.13
2018,6,24,9,15,456.0,221.5,4.25,16.3,570.5,560.36,446.44
2018,6,24,9,30,486.0,226.0,4.2,16.4,613.0,607.91,482.09
2018,6,24,9,45,538.5,226.5,4.15,16.5,672.0,673.0,530.6
2018,6,24,10,0,591.0,227.0,4.1,16.6,731.0,737.65,577.86
2018,6,24,10,15,673.5,204.5,4.05,16.65,796.5,807.15,628.65
2018,6,24,10,30,756.0,182.0,4.0,16.7,862.0,874.93,675.37
2018,6,24,10,45,817.5,161.0,3.95,16.8,911.5,929.62,712.0
2018,6,24,11,0,879.0,140.0,3.9,16.9,961.0,976.56,742.86
2018,6,24,11,15,896.0,134.0,3.9,16.9,982.0,1001.4,759.0
2018,6,24,11,30,913.0,128.0,3.9,16.9,1003.0,1023.34,773.34
2018,6,24,11,45,901.0,135.0,3.85,16.95,1003.0,1026.28,774.39
2018,6,24,12,0,889.0,142.0,3.8,17.0,1003.0,1025.59,773.26
2018,6,24,12,15,905.5,134.0,3.8,17.0,1010.5,1035.22,779.73
2018,6,24,12,30,922.0,126.0,3.8,17.0,1018.0,1041.33,783.85
2018,6,24,12,45,925.0,123.0,3.75,17.0,1011.5,1035.4,779.63
2018,6,24,13,0,928.0,120.0,3.7,17.0,1005.0,1025.9,773.22
2018,6,24,13,15,881.5,137.5,3.7,16.95,967.5,985.47,746.43
2018,6,24,13,30,835.0,155.0,3.7,16.9,930.0,950.46,723.43
2018,6,24,13,45,828.5,153.5,3.7,16.9,907.0,924.61,706.47
2018,6,24,14,0,822.0,152.0,3.7,16.9,884.0,896.02,687.5
2018,6,24,14,15,858.0,133.5,3.65,16.8,876.0,879.51,676.96
2018,6,24,14,30,894.0,115.0,3.6,16.7,868.0,863.99,667.09
2018,6,24,14,45,884.5,114.0,3.6,16.65,833.0,823.97,639.98
2018,6,24,15,0,875.0,113.0,3.6,16.6,798.0,781.9,611.32
2018,6,24,15,15,863.5,111.0,3.6,16.6,758.0,735.56,579.14
2018,6,24,15,30,852.0,109.0,3.6,16.6,718.0,687.78,544.26
2018,6,24,15,45,835.5,106.5,3.55,16.35,672.5,636.33,505.36
2018,6,24,16,0,819.0,104.0,3.5,16.1,627.0,582.76,463.87
2018,6,24,16,15,798.0,101.0,3.5,15.95,578.5,526.16,418.82
2018,6,24,16,30,777.0,98.0,3.5,15.8,530.0,470.14,372.89
2018,6,24,16,45,698.5,104.5,3.45,15.6,465.5,398.42,313.68
2018,6,24,17,0,620.0,111.0,3.4,15.4,401.0,335.11,260.4
2018,6,24,17,15,531.0,111.5,3.35,15.2,339.5,270.71,206.28
2018,6,24,17,30,442.0,112.0,3.3,15.0,278.0,214.14,159.01
2018,6,24,17,45,412.0,99.0,3.3,14.8,235.5,168.44,119.55
2018,6,24,18,0,382.0,86.0,3.3,14.6,193.0,126.13,84.34
2018,6,24,18,15,337.0,72.5,3.15,14.4,153.0,85.77,54.36
2018,6,24,18,30,292.0,59.0,3.0,14.2,113.0,50.79,33.55
2018,6,24,18,45,220.5,45.5,2.9,14.0,79.5,34.9,24.74
2018,6,24,19,0,149.0,32.0,2.8,13.8,46.0,24.99,14.5
2018,6,24,19,15,86.0,19.0,2.7,13.75,26.0,15.07,0.0
2018,6,24,19,30,23.0,6.0,2.6,13.7,6.0,5.72,0.0
2018,6,24,19,45,11.5,3.0,2.5,13.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.0,3.85,12.55,2.0,0.0,0.0
2018,6,25,5,0,15.0,4.0,4.0,12.7,4.0,3.81,0.0
2018,6,25,5,15,10.5,7.0,4.05,12.8,7.5,6.58,0.0
2018,6,25,5,30,6.0,10.0,4.1,12.9,11.0,9.39,2.34
2018,6,25,5,45,12.0,16.5,4.15,13.05,19.0,15.52,8.05
2018,6,25,6,0,18.0,23.0,4.2,13.2,27.0,22.36,13.02
2018,6,25,6,15,9.0,24.5,4.05,13.35,26.5,23.94,14.57
2018,6,25,6,30,0.0,26.0,3.9,13.5,26.0,24.11,15.13
2018,6,25,6,45,0.0,37.0,3.8,13.6,37.0,34.35,23.89
2018,6,25,7,0,0.0,48.0,3.7,13.7,48.0,44.6,32.57
2018,6,25,7,15,0.0,74.5,3.6,13.9,74.5,69.34,53.4
2018,6,25,7,30,0.0,101.0,3.5,14.1,101.0,93.9,73.76
2018,6,25,7,45,0.5,116.0,3.4,14.3,116.5,108.1,85.24
2018,6,25,8,0,1.0,131.0,3.3,14.5,132.0,122.42,96.7
2018,6,25,8,15,8.0,168.5,3.25,14.7,174.0,161.34,128.22
2018,6,25,8,30,15.0,206.0,3.2,14.9,216.0,201.17,160.02
2018,6,25,8,45,21.5,241.0,3.2,15.1,256.0,239.24,189.95
2018,6,25,9,0,28.0,276.0,3.2,15.3,296.0,281.67,222.93
2018,6,25,9,15,29.0,291.0,3.3,15.4,313.0,298.83,235.81
2018,6,25,9,30,30.0,306.0,3.4,15.5,330.0,316.04,248.75
2018,6,25,9,45,25.0,293.0,3.45,15.65,313.5,301.24,236.6
2018,6,25,10,0,20.0,280.0,3.5,15.8,297.0,280.77,220.16
2018,6,25,10,15,24.0,294.0,3.55,15.85,315.0,304.19,238.25
2018,6,25,10,30,28.0,308.0,3.6,15.9,333.0,322.71,252.36
2018,6,25,10,45,26.5,322.0,3.7,16.0,346.0,336.27,262.38
2018,6,25,11,0,25.0,336.0,3.8,16.1,359.0,349.69,272.29
2018,6,25,11,15,39.5,376.5,3.85,16.1,414.0,404.63,314.41
2018,6,25,11,30,54.0,417.0,3.9,16.1,469.0,460.06,356.25
2018,6,25,11,45,70.5,439.5,3.95,16.1,507.5,499.66,386.06
2018,6,25,12,0,87.0,462.0,4.0,16.1,546.0,539.16,415.64
2018,6,25,12,15,178.5,438.0,4.1,16.1,610.5,614.92,474.87
2018,6,25,12,30,270.0,414.0,4.2,16.1,675.0,688.82,531.7
2018,6,25,12,45,195.5,430.5,4.3,16.1,618.5,621.87,480.59
2018,6,25,13,0,121.0,447.0,4.4,16.1,562.0,563.28,435.49
2018,6,25,13,15,102.0,442.5,4.45,16.1,538.5,529.73,410.6
2018,6,25,13,30,83.0,438.0,4.5,16.1,515.0,504.89,391.85
2018,6,25,13,45,218.5,387.0,4.6,16.1,583.0,590.94,461.68
2018,6,25,14,0,354.0,336.0,4.7,16.1,651.0,654.53,513.55
2018,6,25,14,15,635.5,217.5,4.8,16.0,761.0,779.05,613.69
2018,6,25,14,30,917.0,99.0,4.9,15.9,871.0,867.74,680.03
2018,6,25,14,45,910.5,97.0,4.95,15.85,837.0,828.37,652.41
2018,6,25,15,0,904.0,95.0,5.0,15.8,803.0,786.65,623.56
2018,6,25,15,15,893.5,93.0,5.0,15.8,763.0,739.91,590.3
2018,6,25,15,30,883.0,91.0,5.0,15.8,723.0,691.58,554.95
2018,6,25,15,45,824.0,103.0,5.15,15.55,663.5,626.2,504.57
2018,6,25,16,0,765.0,115.0,5.3,15.3,604.0,562.85,454.56
2018,6,25,16,15,785.0,101.0,5.35,15.15,569.0,519.87,419.5
2018,6,25,16,30,805.0,87.0,5.4,15.0,534.0,473.34,380.12
2018,6,25,16,45,794.5,81.5,5.5,14.8,488.0,418.77,332.95
2018,6,25,17,0,784.0,76.0,5.6,14.6,442.0,364.18,284.28
2018,6,25,17,15,753.0,72.5,5.65,14.35,391.0,305.34,231.34
2018,6,25,17,30,722.0,69.0,5.7,14.1,340.0,249.27,180.22
2018,6,25,17,45,679.0,64.0,5.75,13.9,289.0,192.46,129.59
2018,6,25,18,0,636.0,59.0,5.8,13.7,238.0,138.03,83.55
2018,6,25,18,15,572.0,53.5,5.75,13.45,190.5,88.47,47.83
2018,6,25,18,30,508.0,48.0,5.7,13.2,143.0,46.44,26.94
2018,6,25,18,45,407.0,40.5,5.6,12.95,102.0,31.67,22.02
2018,6,25,19,0,306.0,33.0,5.5,12.7,61.0,27.18,16.36
2018,6,25,19,15,180.0,20.5,5.4,12.6,34.5,17.27,0.0
2018,6,25,19,30,54.0,8.0,5.3,12.5,8.0,7.63,0.0
2018,6,25,19,45,27.0,4.0,5.25,12.35,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,26,4,45,34.5,6.5,4.2,11.25,7.0,0.0,0.0
2018,6,26,5,0,69.0,13.0,4.3,11.4,14.0,12.39,0.0
2018,6,26,5,15,188.5,25.5,4.3,11.65,43.0,20.25,4.1
2018,6,26,5,30,308.0,38.0,4.3,11.9,72.0,31.06,20.8
2018,6,26,5,45,347.0,48.5,4.3,12.1,104.5,38.1,28.03
2018,6,26,6,0,386.0,59.0,4.3,12.3,137.0,62.19,37.67
2018,6,26,6,15,209.5,82.5,4.25,12.5,126.5,91.6,63.98
2018,6,26,6,30,33.0,106.0,4.2,12.7,116.0,100.3,78.87
2018,6,26,6,45,34.5,126.0,4.15,12.9,138.0,121.47,96.76
2018,6,26,7,0,36.0,146.0,4.1,13.1,160.0,143.0,114.76
2018,6,26,7,15,83.0,174.0,4.05,13.3,212.5,187.04,150.28
2018,6,26,7,30,130.0,202.0,4.0,13.5,265.0,237.8,191.43
2018,6,26,7,45,192.5,219.5,3.95,13.7,324.0,290.68,234.18
2018,6,26,8,0,255.0,237.0,3.9,13.9,383.0,352.27,283.75
2018,6,26,8,15,435.5,207.0,3.9,14.05,481.0,441.78,356.09
2018,6,26,8,30,616.0,177.0,3.9,14.2,579.0,547.53,440.33
2018,6,26,8,45,749.0,141.0,3.9,14.35,663.0,629.64,505.05
2018,6,26,9,0,882.0,105.0,3.9,14.5,747.0,718.99,574.15
2018,6,26,9,15,893.0,106.5,3.9,14.65,786.5,766.5,607.32
2018,6,26,9,30,904.0,108.0,3.9,14.8,826.0,812.37,638.9
2018,6,26,9,45,879.0,125.0,3.95,14.9,847.5,842.37,659.1
2018,6,26,10,0,854.0,142.0,4.0,15.0,869.0,872.66,679.53
2018,6,26,10,15,827.0,160.0,4.0,15.1,883.0,893.79,693.15
2018,6,26,10,30,800.0,178.0,4.0,15.2,897.0,910.35,703.62
2018,6,26,10,45,792.5,185.5,4.05,15.3,911.5,930.33,716.84
2018,6,26,11,0,785.0,193.0,4.1,15.4,926.0,947.03,727.78
2018,6,26,11,15,784.5,195.5,4.1,15.4,937.5,962.32,737.81
2018,6,26,11,30,784.0,198.0,4.1,15.4,949.0,974.56,745.81
2018,6,26,11,45,818.5,183.0,4.15,15.45,971.5,1001.03,763.88
2018,6,26,12,0,853.0,168.0,4.2,15.5,994.0,1024.55,779.83
2018,6,26,12,15,908.5,137.0,4.2,15.55,1016.5,1041.34,790.93
2018,6,26,12,30,964.0,106.0,4.2,15.6,1039.0,1063.46,805.77
2018,6,26,12,45,966.5,103.0,4.25,15.65,1032.0,1056.8,801.45
2018,6,26,13,0,969.0,100.0,4.3,15.7,1025.0,1046.41,794.92
2018,6,26,13,15,967.0,99.0,4.4,15.75,1009.5,1029.98,784.98
2018,6,26,13,30,965.0,98.0,4.5,15.8,994.0,1010.01,772.73
2018,6,26,13,45,962.0,96.5,4.55,15.8,971.5,985.15,756.77
2018,6,26,14,0,959.0,95.0,4.6,15.8,949.0,956.98,738.47
2018,6,26,14,15,954.0,93.5,4.7,15.8,920.0,923.88,716.99
2018,6,26,14,30,949.0,92.0,4.8,15.8,891.0,887.87,693.23
2018,6,26,14,45,942.5,90.0,4.85,15.75,856.0,847.42,665.81
2018,6,26,15,0,936.0,88.0,4.9,15.7,821.0,804.52,636.31
2018,6,26,15,15,926.0,86.5,4.9,15.7,780.5,757.36,602.95
2018,6,26,15,30,916.0,85.0,4.9,15.7,740.0,708.49,567.76
2018,6,26,15,45,903.0,83.0,5.0,15.5,695.0,655.75,527.57
2018,6,26,16,0,890.0,81.0,5.1,15.3,650.0,602.07,485.41
2018,6,26,16,15,873.5,78.0,5.15,15.15,601.0,544.87,438.95
2018,6,26,16,30,857.0,75.0,5.2,15.0,552.0,487.63,391.0
2018,6,26,16,45,835.0,73.0,5.2,14.85,501.5,429.26,340.61
2018,6,26,17,0,813.0,71.0,5.2,14.7,451.0,370.62,288.63
2018,6,26,17,15,783.0,67.5,5.25,14.45,399.0,310.48,234.58
2018,6,26,17,30,753.0,64.0,5.3,14.2,347.0,252.95,182.11
2018,6,26,17,45,654.0,66.0,5.3,14.0,285.5,187.83,126.66
2018,6,26,18,0,555.0,68.0,5.3,13.8,224.0,135.54,84.98
2018,6,26,18,15,427.0,61.5,5.2,13.6,167.5,84.71,50.11
2018,6,26,18,30,299.0,55.0,5.1,13.4,111.0,48.23,31.12
2018,6,26,18,45,194.0,42.0,5.05,13.15,74.0,32.05,22.34
2018,6,26,19,0,89.0,29.0,5.0,12.9,37.0,23.96,13.77
2018,6,26,19,15,64.5,18.0,4.9,12.75,22.0,15.06,0.0
2018,6,26,19,30,40.0,7.0,4.8,12.6,7.0,6.67,0.0
2018,6,26,19,45,20.0,3.5,4.75,12.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,4,45,10.0,3.0,4.3,11.65,3.0,0.0,0.0
2018,6,27,5,0,20.0,6.0,4.4,11.7,6.0,5.72,0.0
2018,6,27,5,15,65.0,14.0,4.4,11.85,20.0,10.83,0.0
2018,6,27,5,30,110.0,22.0,4.4,12.0,34.0,16.72,8.57
2018,6,27,5,45,177.0,32.0,4.4,12.15,62.5,23.94,15.53
2018,6,27,6,0,244.0,42.0,4.4,12.3,91.0,42.5,24.62
2018,6,27,6,15,122.0,37.0,4.35,12.5,61.5,42.91,26.12
2018,6,27,6,30,0.0,32.0,4.3,12.7,32.0,29.69,19.99
2018,6,27,6,45,0.0,41.5,4.3,12.9,41.5,38.54,27.56
2018,6,27,7,0,0.0,51.0,4.3,13.1,51.0,47.4,35.04
2018,6,27,7,15,0.0,76.0,4.3,13.25,76.0,70.74,54.73
2018,6,27,7,30,0.0,101.0,4.3,13.4,101.0,93.89,73.99
2018,6,27,7,45,0.0,112.0,4.3,13.6,112.0,104.18,82.25
2018,6,27,8,0,0.0,123.0,4.3,13.8,123.0,114.5,90.47
2018,6,27,8,15,0.0,131.5,4.35,13.95,131.5,122.53,96.75
2018,6,27,8,30,0.0,140.0,4.4,14.1,140.0,130.58,103.02
2018,6,27,8,45,0.5,147.0,4.45,14.25,147.5,137.57,108.41
2018,6,27,9,0,1.0,154.0,4.5,14.4,155.0,144.61,113.83
2018,6,27,9,15,2.0,157.5,4.5,14.5,159.0,148.79,116.95
2018,6,27,9,30,3.0,161.0,4.5,14.6,163.0,153.05,120.15
2018,6,27,9,45,4.0,164.0,4.55,14.7,167.0,156.91,123.06
2018,6,27,10,0,5.0,167.0,4.6,14.8,171.0,160.83,126.02
2018,6,27,10,15,7.5,188.5,4.65,14.85,195.0,183.63,144.22
2018,6,27,10,30,10.0,210.0,4.7,14.9,219.0,206.63,162.45
2018,6,27,10,45,12.0,234.5,4.75,15.0,245.5,232.2,182.56
2018,6,27,11,0,14.0,259.0,4.8,15.1,272.0,257.9,202.64
2018,6,27,11,15,17.5,290.0,4.85,15.1,306.5,291.4,228.85
2018,6,27,11,30,21.0,321.0,4.9,15.1,341.0,325.04,254.99
2018,6,27,11,45,25.5,351.0,5.0,15.1,375.5,367.17,287.6
2018,6,27,12,0,30.0,381.0,5.1,15.1,410.0,401.78,314.23
2018,6,27,12,15,28.0,368.5,5.15,15.1,395.5,387.45,303.14
2018,6,27,12,30,26.0,356.0,5.2,15.1,381.0,372.87,292.0
2018,6,27,12,45,23.0,331.0,5.25,15.1,353.0,344.74,270.36
2018,6,27,13,0,20.0,306.0,5.3,15.1,325.0,309.49,243.08
2018,6,27,13,15,17.0,280.5,5.35,15.05,296.5,281.66,221.48
2018,6,27,13,30,14.0,255.0,5.4,15.0,268.0,253.94,199.82
2018,6,27,13,45,19.0,288.0,5.5,14.95,305.0,289.64,228.4
2018,6,27,14,0,24.0,321.0,5.6,14.9,342.0,331.47,261.59
2018,6,27,14,15,24.5,314.5,5.65,14.85,335.5,324.24,256.24
2018,6,27,14,30,25.0,308.0,5.7,14.8,329.0,316.88,250.9
2018,6,27,14,45,17.5,264.5,5.8,14.7,279.0,262.74,208.4
2018,6,27,15,0,10.0,221.0,5.9,14.6,229.0,214.9,170.44
2018,6,27,15,15,7.0,199.5,5.9,14.6,205.0,191.84,152.14
2018,6,27,15,30,4.0,178.0,5.9,14.6,181.0,169.1,133.96
2018,6,27,15,45,5.5,179.5,6.1,14.35,183.0,171.07,136.1
2018,6,27,16,0,7.0,181.0,6.3,14.1,185.0,172.84,138.07
2018,6,27,16,15,17.5,189.5,6.35,13.9,199.5,185.63,149.19
2018,6,27,16,30,28.0,198.0,6.4,13.7,214.0,198.29,160.1
2018,6,27,16,45,68.5,192.5,6.45,13.5,226.0,207.78,168.2
2018,6,27,17,0,109.0,187.0,6.5,13.3,238.0,213.46,172.44
2018,6,27,17,15,183.0,162.5,6.5,13.1,236.5,206.48,164.59
2018,6,27,17,30,257.0,138.0,6.5,12.9,235.0,190.97,148.06
2018,6,27,17,45,290.5,114.5,6.5,12.7,208.5,159.57,118.6
2018,6,27,18,0,324.0,91.0,6.5,12.5,182.0,123.38,85.5
2018,6,27,18,15,288.0,76.0,6.45,12.3,145.0,85.66,56.54
2018,6,27,18,30,252.0,61.0,6.4,12.1,108.0,52.32,35.31
2018,6,27,18,45,186.5,47.0,6.3,11.95,76.0,36.03,25.94
2018,6,27,19,0,121.0,33.0,6.2,11.8,44.0,27.06,16.37
2018,6,27,19,15,68.5,19.5,6.2,11.8,25.0,16.23,0.0
2018,6,27,19,30,16.0,6.0,6.2,11.8,6.0,5.72,0.0
2018,6,27,19,45,8.0,3.0,6.2,11.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,6,28,4,45,22.5,5.5,6.5,12.2,6.0,0.0,0.0
2018,6,28,5,0,45.0,11.0,6.6,12.3,12.0,10.48,0.0
2018,6,28,5,15,149.5,25.0,6.7,12.45,39.0,19.85,2.61
2018,6,28,5,30,254.0,39.0,6.8,12.6,66.0,30.48,20.11
2018,6,28,5,45,237.0,47.0,6.9,12.8,82.5,35.73,25.81
2018,6,28,6,0,220.0,55.0,7.0,13.0,99.0,51.75,33.09
2018,6,28,6,15,122.0,77.5,7.0,13.15,103.0,80.15,57.85
2018,6,28,6,30,24.0,100.0,7.0,13.3,107.0,93.78,73.62
2018,6,28,6,45,93.5,125.0,6.95,13.45,160.5,132.82,104.02
2018,6,28,7,0,163.0,150.0,6.9,13.6,214.0,181.15,142.99
2018,6,28,7,15,209.0,170.5,6.95,13.75,264.0,226.0,180.33
2018,6,28,7,30,255.0,191.0,7.0,13.9,314.0,277.11,223.04
2018,6,28,7,45,387.5,181.5,7.0,14.05,391.0,345.29,279.32
2018,6,28,8,0,520.0,172.0,7.0,14.2,468.0,425.25,345.63
2018,6,28,8,15,655.0,142.5,6.95,14.3,548.0,502.3,409.77
2018,6,28,8,30,790.0,113.0,6.9,14.4,628.0,588.79,480.91
2018,6,28,8,45,825.0,108.0,6.8,14.55,678.0,645.14,526.21
2018,6,28,9,0,860.0,103.0,6.7,14.7,728.0,700.89,570.17
2018,6,28,9,15,871.0,104.5,6.6,14.8,767.0,747.53,604.32
2018,6,28,9,30,882.0,106.0,6.5,14.9,806.0,792.6,636.58
2018,6,28,9,45,890.0,107.0,6.4,15.0,839.0,832.93,664.91
2018,6,28,10,0,898.0,108.0,6.3,15.1,872.0,871.01,691.3
2018,6,28,10,15,903.5,110.0,6.25,15.2,900.0,905.45,715.0
2018,6,28,10,30,909.0,112.0,6.2,15.3,928.0,937.11,736.54
2018,6,28,10,45,912.5,113.0,6.15,15.35,948.5,963.0,753.96
2018,6,28,11,0,916.0,114.0,6.1,15.4,969.0,985.72,769.1
2018,6,28,11,15,919.0,115.0,6.05,15.4,983.5,1004.7,781.72
2018,6,28,11,30,922.0,116.0,6.0,15.4,998.0,1020.32,792.01
2018,6,28,11,45,923.5,115.5,5.95,15.35,1004.5,1029.55,798.0
2018,6,28,12,0,925.0,115.0,5.9,15.3,1011.0,1035.29,801.66
2018,6,28,12,15,927.5,113.5,5.95,15.3,1011.5,1037.53,803.52
2018,6,28,12,30,930.0,112.0,6.0,15.3,1012.0,1036.25,803.01
2018,6,28,12,45,931.5,110.0,6.05,15.3,1005.0,1029.92,799.07
2018,6,28,13,0,933.0,108.0,6.1,15.3,998.0,1020.03,792.72
2018,6,28,13,15,930.0,107.5,6.15,15.25,983.0,1003.75,782.07
2018,6,28,13,30,927.0,107.0,6.2,15.2,968.0,984.09,769.07
2018,6,28,13,45,922.0,106.5,6.3,15.15,945.5,959.29,752.66
2018,6,28,14,0,917.0,106.0,6.4,15.1,923.0,931.4,733.96
2018,6,28,14,15,911.0,104.5,6.4,15.0,894.5,898.71,711.3
2018,6,28,14,30,905.0,103.0,6.4,14.9,866.0,863.28,686.54
2018,6,28,14,45,896.5,102.0,6.4,14.85,831.5,823.81,658.49
2018,6,28,15,0,888.0,101.0,6.4,14.8,797.0,782.15,628.61
2018,6,28,15,15,877.0,99.5,6.4,14.8,757.5,736.24,595.12
2018,6,28,15,30,866.0,98.0,6.4,14.8,718.0,688.8,559.41
2018,6,28,15,45,851.5,96.0,6.4,14.55,673.5,637.37,519.0
2018,6,28,16,0,837.0,94.0,6.4,14.3,629.0,585.24,477.01
2018,6,28,16,15,818.5,91.5,6.45,14.15,581.5,530.08,431.39
2018,6,28,16,30,800.0,89.0,6.5,14.0,534.0,474.72,384.36
2018,6,28,16,45,775.5,86.0,6.5,13.85,484.5,416.87,334.01
2018,6,28,17,0,751.0,83.0,6.5,13.7,435.0,360.52,283.66
2018,6,28,17,15,719.0,79.0,6.5,13.5,384.0,302.63,231.32
2018,6,28,17,30,687.0,75.0,6.5,13.3,333.0,245.66,179.38
2018,6,28,17,45,642.0,70.0,6.45,13.1,283.0,190.1,129.76
2018,6,28,18,0,597.0,65.0,6.4,12.9,233.0,139.46,86.8
2018,6,28,18,15,532.5,58.5,6.3,12.7,186.0,91.05,51.47
2018,6,28,18,30,468.0,52.0,6.2,12.5,139.0,50.31,30.27
2018,6,28,18,45,370.0,43.0,6.1,12.35,99.0,33.95,24.08
2018,6,28,19,0,272.0,34.0,6.0,12.2,59.0,28.13,17.22
2018,6,28,19,15,157.0,21.0,5.95,12.1,33.5,16.76,0.0
2018,6,28,19,30,42.0,8.0,5.9,12.0,8.0,7.63,0.0
2018,6,28,19,45,21.0,4.0,5.85,11.95,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,4,45,39.5,5.5,2.1,11.5,6.0,0.0,0.0
2018,6,29,5,0,79.0,11.0,2.0,11.6,12.0,10.48,0.0
2018,6,29,5,15,205.5,22.5,1.95,11.85,40.5,18.57,1.39
2018,6,29,5,30,332.0,34.0,1.9,12.1,69.0,27.35,17.51
2018,6,29,5,45,425.5,41.5,1.85,12.35,111.0,31.88,22.51
2018,6,29,6,0,519.0,49.0,1.8,12.6,153.0,57.72,31.18
2018,6,29,6,15,579.5,54.0,1.7,12.8,200.5,100.84,56.24
2018,6,29,6,30,640.0,59.0,1.6,13.0,248.0,151.01,94.44
2018,6,29,6,45,682.5,63.5,1.55,13.25,299.0,205.69,141.22
2018,6,29,7,0,725.0,68.0,1.5,13.5,350.0,262.76,191.54
2018,6,29,7,15,754.5,71.0,1.55,13.8,400.5,318.4,241.17
2018,6,29,7,30,784.0,74.0,1.6,14.1,451.0,376.55,291.9
2018,6,29,7,45,807.0,76.5,1.6,14.4,501.0,433.55,340.31
2018,6,29,8,0,830.0,79.0,1.6,14.7,551.0,492.26,388.39
2018,6,29,8,15,847.5,81.0,1.75,14.95,598.5,547.48,433.03
2018,6,29,8,30,865.0,83.0,1.9,15.2,646.0,602.72,476.45
2018,6,29,8,45,878.5,85.0,2.0,15.45,690.0,655.13,516.34
2018,6,29,9,0,892.0,87.0,2.1,15.7,734.0,706.64,554.2
2018,6,29,9,15,899.5,90.0,2.25,15.9,773.0,753.58,586.81
2018,6,29,9,30,907.0,93.0,2.4,16.1,812.0,798.6,617.78
2018,6,29,9,45,912.0,96.0,2.55,16.3,845.0,839.46,645.59
2018,6,29,10,0,917.0,99.0,2.7,16.5,878.0,877.8,671.51
2018,6,29,10,15,922.5,100.5,2.8,16.6,906.0,912.38,694.6
2018,6,29,10,30,928.0,102.0,2.9,16.7,934.0,944.12,715.71
2018,6,29,10,45,932.0,102.5,3.0,16.8,955.0,970.48,733.14
2018,6,29,11,0,936.0,103.0,3.1,16.9,976.0,993.64,748.48
2018,6,29,11,15,938.0,103.5,3.15,16.95,989.5,1011.56,760.09
2018,6,29,11,30,940.0,104.0,3.2,17.0,1003.0,1026.01,769.5
2018,6,29,11,45,941.0,104.5,3.3,17.05,1010.0,1035.97,776.45
2018,6,29,12,0,942.0,105.0,3.4,17.1,1017.0,1042.36,781.15
2018,6,29,12,15,941.5,105.5,3.5,17.1,1016.5,1043.68,782.74
2018,6,29,12,30,941.0,106.0,3.6,17.1,1016.0,1041.42,782.07
2018,6,29,12,45,939.5,105.5,3.75,17.1,1008.0,1033.6,778.14
2018,6,29,13,0,938.0,105.0,3.9,17.1,1000.0,1022.24,771.89
2018,6,29,13,15,936.0,104.5,4.0,17.1,985.5,1006.88,762.63
2018,6,29,13,30,934.0,104.0,4.1,17.1,971.0,988.09,751.06
2018,6,29,13,45,931.0,102.5,4.2,17.05,949.5,964.01,735.99
2018,6,29,14,0,928.0,101.0,4.3,17.0,928.0,936.72,718.64
2018,6,29,14,15,923.0,99.0,4.35,16.9,899.5,904.1,697.44
2018,6,29,14,30,918.0,97.0,4.4,16.8,871.0,868.66,674.18
2018,6,29,14,45,911.0,95.0,4.5,16.75,836.5,828.95,647.83
2018,6,29,15,0,904.0,93.0,4.6,16.7,802.0,786.93,619.43
2018,6,29,15,15,893.5,91.5,4.6,16.7,762.0,740.75,586.94
2018,6,29,15,30,883.0,90.0,4.6,16.7,722.0,692.97,552.54
2018,6,29,15,45,870.5,87.5,4.7,16.45,678.0,641.57,513.77
2018,6,29,16,0,858.0,85.0,4.8,16.2,634.0,589.24,473.06
2018,6,29,16,15,840.5,83.0,4.8,16.05,586.5,534.07,428.37
2018,6,29,16,30,823.0,81.0,4.8,15.9,539.0,478.46,382.01
2018,6,29,16,45,799.0,78.5,4.85,15.75,489.0,420.12,332.24
2018,6,29,17,0,775.0,76.0,4.9,15.6,439.0,363.18,282.21
2018,6,29,17,15,742.5,72.5,4.85,15.4,387.5,304.28,229.65
2018,6,29,17,30,710.0,69.0,4.8,15.2,336.0,248.32,179.04
2018,6,29,17,45,664.5,65.0,4.7,14.95,285.5,190.42,127.95
2018,6,29,18,0,619.0,61.0,4.6,14.7,235.0,139.31,84.96
2018,6,29,18,15,553.0,55.0,4.55,14.4,187.5,89.91,49.26
2018,6,29,18,30,487.0,49.0,4.5,14.1,140.0,48.3,27.92
2018,6,29,18,45,385.5,40.5,4.45,13.85,99.5,31.61,21.9
2018,6,29,19,0,284.0,32.0,4.4,13.6,59.0,26.12,15.5
2018,6,29,19,15,165.5,20.0,4.4,13.5,33.5,15.93,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.4,8.0,7.63,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.15,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.3,11.0,8.58,0.0
2018,6,30,5,15,239.5,20.0,1.4,13.55,41.0,16.18,0.0
2018,6,30,5,30,386.0,31.0,1.5,13.8,71.0,24.59,15.01
2018,6,30,5,45,475.5,37.5,1.65,14.05,113.5,28.42,19.3
2018,6,30,6,0,565.0,44.0,1.8,14.3,156.0,54.45,27.37
2018,6,30,6,15,622.5,48.5,1.85,14.6,204.5,101.66,54.83
2018,6,30,6,30,680.0,53.0,1.9,14.9,253.0,153.09,93.76
2018,6,30,6,45,719.0,57.0,1.95,15.25,304.0,206.67,139.67
2018,6,30,7,0,758.0,61.0,2.0,15.6,355.0,264.36,190.71
2018,6,30,7,15,786.0,64.5,1.95,16.0,406.5,321.82,241.74
2018,6,30,7,30,814.0,68.0,1.9,16.4,458.0,382.9,294.51
2018,6,30,7,45,835.5,70.0,1.9,16.85,508.0,440.02,342.79
2018,6,30,8,0,857.0,72.0,1.9,17.3,558.0,498.12,390.13
2018,6,30,8,15,872.5,74.5,1.9,17.7,606.0,554.12,434.28
2018,6,30,8,30,888.0,77.0,1.9,18.1,654.0,609.92,476.71
2018,6,30,8,45,899.5,79.0,1.85,18.55,697.5,662.15,514.72
2018,6,30,9,0,911.0,81.0,1.8,19.0,741.0,713.25,549.99
2018,6,30,9,15,920.0,83.0,1.9,19.2,780.5,761.13,582.29
2018,6,30,9,30,929.0,85.0,2.0,19.4,820.0,807.17,612.97
2018,6,30,9,45,935.5,86.0,2.05,19.6,853.5,848.09,639.42
2018,6,30,10,0,942.0,87.0,2.1,19.8,887.0,886.53,664.0
2018,6,30,10,15,946.5,89.0,2.25,19.85,915.0,921.56,687.51
2018,6,30,10,30,951.0,91.0,2.4,19.9,943.0,953.63,709.01
2018,6,30,10,45,953.5,92.5,2.5,19.95,964.0,980.22,726.42
2018,6,30,11,0,956.0,94.0,2.6,20.0,985.0,1003.47,741.7
2018,6,30,11,15,958.5,94.0,2.7,20.0,999.0,1021.77,753.95
2018,6,30,11,30,961.0,94.0,2.8,20.0,1013.0,1036.54,764.02
2018,6,30,11,45,961.0,95.0,2.95,20.05,1019.5,1046.27,771.25
2018,6,30,12,0,961.0,96.0,3.1,20.1,1026.0,1052.34,776.2
2018,6,30,12,15,959.0,97.5,3.15,20.05,1025.0,1053.26,777.3
2018,6,30,12,30,957.0,99.0,3.2,20.0,1024.0,1050.53,776.16
2018,6,30,12,45,713.0,220.5,3.3,19.95,906.5,939.2,703.12
2018,6,30,13,0,469.0,342.0,3.4,19.9,789.0,813.66,613.23
2018,6,30,13,15,487.5,328.5,3.4,19.85,787.0,810.52,612.98
2018,6,30,13,30,506.0,315.0,3.4,19.8,785.0,804.79,610.06
2018,6,30,13,45,556.5,283.5,3.4,19.75,789.0,808.95,615.08
2018,6,30,14,0,607.0,252.0,3.4,19.7,793.0,808.64,616.87
2018,6,30,14,15,762.5,175.5,3.45,19.6,833.0,846.39,646.3
2018,6,30,14,30,918.0,99.0,3.5,19.5,873.0,871.21,664.76
2018,6,30,14,45,910.0,97.5,3.5,19.4,838.0,831.22,637.87
2018,6,30,15,0,902.0,96.0,3.5,19.3,803.0,788.98,609.62
2018,6,30,15,15,891.0,94.5,3.5,19.3,763.0,742.53,577.8
2018,6,30,15,30,880.0,93.0,3.5,19.3,723.0,694.51,544.04
2018,6,30,15,45,866.5,90.5,3.55,18.9,678.5,642.61,505.93
2018,6,30,16,0,853.0,88.0,3.6,18.5,634.0,589.87,465.99
2018,6,30,16,15,834.5,85.5,3.5,18.15,586.0,533.9,421.83
2018,6,30,16,30,816.0,83.0,3.4,17.8,538.0,477.65,376.12
2018,6,30,16,45,792.0,80.0,3.35,17.45,487.5,419.16,327.36
2018,6,30,17,0,768.0,77.0,3.3,17.1,437.0,362.09,278.28
2018,6,30,17,15,734.0,74.5,3.2,16.6,386.0,304.04,227.53
2018,6,30,17,30,700.0,72.0,3.1,16.1,335.0,249.08,178.7
2018,6,30,17,45,653.0,67.0,3.0,15.65,284.0,190.41,127.72
2018,6,30,18,0,606.0,62.0,2.9,15.2,233.0,138.79,84.77
2018,6,30,18,15,536.0,56.0,2.9,14.9,185.0,89.77,49.6
2018,6,30,18,30,466.0,50.0,2.9,14.6,137.0,49.03,28.65
2018,6,30,18,45,364.0,41.0,2.85,14.25,96.5,32.05,22.26
2018,6,30,19,0,262.0,32.0,2.8,13.9,56.0,26.11,15.47
2018,6,30,19,15,153.5,19.5,2.85,13.75,31.5,15.51,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.6,7.0,6.67,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.2,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.3,9.0,7.63,0.0
2018,7,1,5,15,175.0,21.0,3.45,13.55,36.5,17.19,0.0
2018,7,1,5,30,291.0,34.0,3.5,13.8,64.0,27.47,17.31
2018,7,1,5,45,381.0,43.0,3.5,14.0,104.5,33.34,23.56
2018,7,1,6,0,471.0,52.0,3.5,14.2,145.0,57.65,32.49
2018,7,1,6,15,439.0,68.0,3.4,14.4,174.0,99.14,60.46
2018,7,1,6,30,407.0,84.0,3.3,14.6,203.0,135.7,91.47
2018,7,1,6,45,367.5,106.5,3.25,14.75,229.5,173.62,126.5
2018,7,1,7,0,328.0,129.0,3.2,14.9,256.0,206.76,157.69
2018,7,1,7,15,352.0,146.5,3.05,15.1,300.0,252.23,196.56
2018,7,1,7,30,376.0,164.0,2.9,15.3,344.0,299.91,236.69
2018,7,1,7,45,373.5,186.0,2.8,15.45,381.0,342.42,272.15
2018,7,1,8,0,371.0,208.0,2.7,15.6,418.0,381.62,303.99
2018,7,1,8,15,331.5,241.0,2.6,15.8,440.5,412.37,327.91
2018,7,1,8,30,292.0,274.0,2.5,16.0,463.0,438.74,347.42
2018,7,1,8,45,342.0,274.5,2.4,16.15,511.0,487.49,384.78
2018,7,1,9,0,392.0,275.0,2.3,16.3,559.0,544.49,427.46
2018,7,1,9,15,354.0,308.5,2.3,16.45,575.5,563.11,439.53
2018,7,1,9,30,316.0,342.0,2.3,16.6,592.0,582.41,451.87
2018,7,1,9,45,409.5,314.0,2.3,16.75,652.5,650.22,502.71
2018,7,1,10,0,503.0,286.0,2.3,16.9,713.0,717.98,552.38
2018,7,1,10,15,421.5,335.5,2.4,17.0,701.5,712.33,545.28
2018,7,1,10,30,340.0,385.0,2.5,17.1,690.0,694.26,529.91
2018,7,1,10,45,277.5,402.5,2.55,17.2,655.0,663.41,506.05
2018,7,1,11,0,215.0,420.0,2.6,17.3,620.0,621.08,473.9
2018,7,1,11,15,171.5,446.5,2.7,17.3,607.5,610.16,464.79
2018,7,1,11,30,128.0,473.0,2.8,17.3,595.0,597.25,453.96
2018,7,1,11,45,173.5,465.0,2.9,17.35,632.0,635.9,483.54
2018,7,1,12,0,219.0,457.0,3.0,17.4,669.0,674.27,512.43
2018,7,1,12,15,183.0,469.5,3.05,17.3,646.5,651.54,495.01
2018,7,1,12,30,147.0,482.0,3.1,17.2,624.0,627.83,477.2
2018,7,1,12,45,147.0,456.0,3.2,17.15,597.0,600.44,458.47
2018,7,1,13,0,147.0,430.0,3.3,17.1,570.0,572.32,439.05
2018,7,1,13,15,104.5,425.5,3.35,17.0,524.5,524.21,402.96
2018,7,1,13,30,62.0,421.0,3.4,16.9,479.0,468.75,361.11
2018,7,1,13,45,145.5,374.0,3.4,16.75,505.0,504.77,392.02
2018,7,1,14,0,229.0,327.0,3.4,16.6,531.0,535.12,418.01
2018,7,1,14,15,465.5,245.0,3.45,16.45,643.0,658.68,516.67
