Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,704.75,539.42
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,733.3,563.21
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,748.42,577.24
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,825.74,636.87
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,878.92,675.32
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,839.17,648.71
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,797.09,620.81
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,750.59,588.67
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,702.42,554.95
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,649.77,515.9
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,596.33,475.01
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,492.68,393.2
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,401.31,319.9
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,342.1,271.23
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,290.3,227.73
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,254.82,195.87
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,217.59,161.67
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,181.08,126.34
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,137.14,85.57
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,90.26,50.57
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,49.06,27.87
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,30.02,20.41
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,22.7,12.08
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,15.73,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,3.81,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.91,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,10.01,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,16.02,6.79
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,24.83,15.93
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,38.0,25.29
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,46.6,32.6
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,51.28,38.19
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,60.56,46.07
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,69.72,53.69
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,93.65,73.53
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,117.73,93.16
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,145.13,115.14
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,173.83,137.99
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,182.03,144.12
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,188.91,149.21
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,222.95,175.8
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,257.38,202.23
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,328.0,257.02
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,401.49,312.77
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,406.66,315.49
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,410.94,317.83
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,475.81,366.42
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,550.15,420.67
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,569.04,433.39
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,587.48,446.08
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,599.0,454.07
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,609.84,461.63
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,640.15,483.7
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,669.94,505.18
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,677.43,510.71
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,683.86,515.68
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,687.04,518.71
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,688.95,520.89
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,684.47,519.24
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,669.78,510.51
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,634.0,485.83
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,597.35,460.39
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,726.22,562.52
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,824.29,635.55
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,782.29,606.66
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,738.98,577.52
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,692.92,545.03
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,646.21,510.24
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,555.29,440.11
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,472.66,375.49
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,415.18,330.56
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,359.32,286.13
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,297.53,236.59
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,242.96,192.87
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,229.44,179.15
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,204.1,153.54
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,168.43,120.28
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,129.14,84.62
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,86.62,52.81
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,50.22,31.18
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,32.25,22.28
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,24.69,13.46
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,16.2,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.81,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.91,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.7,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,5.55,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,7.4,0.61
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,10.18,3.05
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,12.97,5.47
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,17.15,9.04
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,21.34,12.57
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,48.5,35.47
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,75.98,58.29
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,117.75,92.53
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,160.25,126.76
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,223.8,177.48
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,289.47,228.93
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,319.87,251.95
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,350.64,275.11
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,404.25,316.4
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,456.53,356.15
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,562.3,437.88
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,679.33,525.17
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,715.81,549.83
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,751.26,574.05
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,770.81,586.86
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,788.48,598.41
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,797.59,603.79
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,804.37,607.64
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,778.87,587.01
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,742.59,559.22
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,808.71,609.58
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,865.41,652.19
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,846.51,639.28
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,825.32,625.41
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,889.87,672.65
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,945.48,710.73
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,901.87,681.45
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,863.32,656.23
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,847.04,646.48
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,831.94,637.39
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,794.25,612.36
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,754.44,585.71
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,709.56,554.73
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,663.24,521.78
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,615.21,486.17
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,564.86,447.75
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,510.77,405.27
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,456.98,361.65
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,401.15,314.99
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,346.83,268.18
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,288.96,217.67
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,235.52,170.13
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,182.43,123.69
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,134.24,83.33
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,86.7,48.99
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,48.24,28.23
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,29.15,19.47
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,20.27,9.83
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,14.3,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.81,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.86,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,11.91,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,17.03,7.11
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,26.67,17.42
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,41.28,26.38
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,69.48,45.76
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,96.37,67.23
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,126.96,96.26
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,149.14,117.61
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,180.1,143.01
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,214.23,170.77
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,245.76,196.21
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,278.17,221.96
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,333.16,265.6
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,398.2,316.61
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,479.62,380.47
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,567.44,448.11
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,663.39,522.39
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,763.89,595.37
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,805.49,623.19
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,844.91,649.68
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,832.6,640.48
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,798.18,612.8
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,834.62,639.39
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,868.93,663.85
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,899.74,686.25
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,928.71,706.56
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,922.86,701.97
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,913.14,694.21
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,943.41,716.99
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,970.49,736.31
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,940.45,715.03
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,907.94,691.49
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,891.61,681.22
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,872.63,668.94
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,888.49,682.51
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,892.86,686.3
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,871.05,672.1
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,850.05,658.64
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,812.08,633.08
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,771.86,605.79
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,726.4,573.93
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,679.38,540.46
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,629.42,503.23
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,578.62,464.13
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,524.12,420.28
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,469.29,374.86
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,412.52,326.61
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,356.96,277.96
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,299.17,226.46
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,244.12,176.65
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,185.46,125.48
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,135.19,83.65
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,87.3,48.56
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,47.34,26.96
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,29.78,20.05
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,23.77,12.35
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,16.2,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,4.77,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,14.77,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,21.03,9.82
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,24.96,15.97
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,40.12,20.9
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,53.14,26.29
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,45.29,25.32
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,48.96,32.77
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,40.87,29.37
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,58.59,44.31
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,76.35,59.05
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,87.98,68.51
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,99.66,77.91
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,122.83,96.69
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,146.17,115.37
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,160.79,126.81
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,175.63,138.38
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,185.6,145.99
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,195.7,153.7
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,228.44,179.34
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,261.57,204.98
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,299.67,234.36
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,345.51,269.35
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,378.54,294.3
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,411.88,319.35
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,485.28,375.54
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,568.99,438.17
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,747.01,576.31
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,912.17,700.01
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,962.86,734.78
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,1005.0,763.91
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,996.27,757.94
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,984.37,750.43
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,969.67,740.61
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,951.82,728.71
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,934.56,717.71
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,913.72,704.21
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,899.96,695.49
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,885.98,686.65
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,845.71,658.74
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,803.01,629.07
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,756.04,596.34
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,707.38,561.97
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,655.47,522.91
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,602.55,481.69
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,546.23,436.38
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,489.84,389.69
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,430.29,339.25
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,370.73,287.35
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,311.27,234.51
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,254.42,183.1
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,196.47,131.64
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,143.17,86.38
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,89.75,47.07
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,45.91,24.26
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,27.6,18.13
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,22.89,11.45
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,15.73,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,4.77,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,12.87,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,17.29,6.74
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,18.82,10.62
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,28.14,13.23
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,39.85,19.71
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,35.33,20.63
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,45.03,31.12
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,47.39,34.89
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,75.34,58.36
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,103.06,81.25
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,127.2,100.8
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,151.72,120.4
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,198.02,157.48
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,248.9,197.6
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,300.79,238.23
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,356.0,280.86
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,434.78,341.86
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,520.14,406.49
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,610.25,474.79
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,714.83,551.63
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,783.22,601.42
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,853.69,652.11
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,900.77,683.29
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,943.03,710.95
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,959.37,721.24
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,972.58,729.72
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,980.65,734.86
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,985.53,738.01
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,945.88,711.52
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,896.86,677.48
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,819.69,621.25
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,734.71,558.76
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,758.56,577.7
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,771.46,588.37
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,849.97,650.17
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,911.2,694.4
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,900.12,688.04
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,888.87,682.16
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,847.84,654.9
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,804.45,625.86
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,757.61,593.53
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,709.07,559.58
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,656.33,520.8
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,602.73,479.95
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,546.15,434.99
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,489.34,388.48
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,429.86,338.52
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,371.64,288.01
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,311.74,234.99
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,254.65,183.6
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,196.3,132.04
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,140.66,84.99
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,90.01,48.01
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,47.15,25.71
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,28.58,18.96
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,22.96,11.25
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,16.2,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,5.24,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,7.62,0.0
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,12.22,4.89
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,21.74,10.04
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,31.06,14.42
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,35.03,18.61
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,40.07,26.06
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,36.21,25.34
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,58.13,43.81
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,80.04,61.99
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,88.9,69.07
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,97.8,76.11
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,117.24,91.77
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,136.83,107.35
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,168.19,132.29
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,200.08,157.32
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,267.28,210.25
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,333.57,261.37
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,417.65,325.86
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,512.19,396.52
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,528.28,407.03
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,543.56,417.3
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,541.0,414.46
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,537.33,410.94
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,551.77,421.01
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,565.69,430.59
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,611.7,465.56
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,666.75,506.24
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,699.44,531.28
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,730.68,555.32
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,785.31,595.21
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,828.3,626.59
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,805.04,610.29
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,780.46,593.44
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,786.08,599.82
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,787.82,603.22
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,810.18,623.34
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,821.76,634.52
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,814.59,631.07
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,798.46,621.42
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,707.77,556.22
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,622.89,491.32
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,596.46,473.64
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,563.43,449.61
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,526.97,420.74
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,484.87,385.97
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,426.02,336.56
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,368.69,286.92
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,308.68,233.94
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,250.05,181.53
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,192.81,131.22
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,140.9,87.55
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,91.32,51.35
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,50.23,29.38
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,31.93,21.84
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,23.7,11.49
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,16.2,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,12.87,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,20.32,7.92
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,22.8,13.93
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,31.38,17.13
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,53.89,31.27
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,67.79,44.71
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,91.67,65.44
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,114.78,86.0
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,139.11,107.38
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,164.29,129.25
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,165.7,131.67
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,159.67,127.06
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,180.74,144.03
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,197.64,157.2
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,205.41,162.46
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,207.4,162.86
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,237.66,186.37
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,268.5,210.0
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,327.92,255.65
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,384.12,297.97
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,461.12,357.92
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,543.06,420.25
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,504.12,388.74
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,468.94,360.31
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,404.28,311.26
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,338.34,260.45
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,392.26,301.49
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,437.8,335.37
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,524.67,401.15
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,620.84,471.99
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,631.26,481.32
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,648.78,496.15
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,643.66,491.3
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,629.8,480.49
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,580.89,446.34
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,538.85,416.88
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,545.22,423.11
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,549.25,427.32
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,505.86,395.37
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,463.03,363.68
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,601.53,475.19
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,698.44,551.01
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,645.51,511.87
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,592.73,472.28
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,536.51,428.08
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,480.68,382.68
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,421.94,333.57
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,364.84,284.26
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,303.6,230.46
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,247.07,179.86
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,190.82,130.45
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,140.1,87.83
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,89.69,51.27
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,49.17,29.32
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,30.04,20.24
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,20.39,8.82
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,13.82,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.81,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,7.4,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,14.57,6.86
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,21.91,12.66
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,28.15,17.73
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,34.46,23.1
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,45.89,33.31
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,56.72,42.81
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,79.0,61.44
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,101.23,79.72
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,112.05,88.27
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,122.89,96.74
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,138.04,108.61
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,153.35,120.45
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,174.8,137.07
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,196.61,153.71
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,221.98,173.08
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,247.72,192.52
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,302.52,233.99
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,354.02,272.0
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,433.26,331.34
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,523.09,396.84
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,568.48,429.47
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,614.52,462.63
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,617.63,465.09
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,619.6,466.95
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,598.01,451.5
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,565.56,428.25
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,561.86,426.55
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,557.57,424.22
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,531.6,405.98
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,505.32,387.35
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,481.45,370.43
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,457.57,353.31
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,494.65,383.37
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,537.66,417.51
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,665.89,521.33
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,765.73,601.24
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,776.83,611.02
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,776.88,612.31
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,706.4,560.99
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,640.18,510.21
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,548.18,438.11
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,463.87,371.16
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,438.81,351.46
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,409.06,326.86
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,372.77,295.79
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,334.01,261.25
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,288.5,220.39
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,241.54,177.32
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,187.03,130.07
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,138.3,89.56
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,91.42,55.1
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,51.27,31.85
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,32.55,22.3
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,22.91,10.13
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,14.77,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,12.39,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,20.7,6.81
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,30.65,20.54
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,43.21,29.13
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,50.9,33.51
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,54.25,37.4
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,65.81,49.01
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,72.42,55.98
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,95.02,74.69
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,117.95,93.38
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,129.72,102.61
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,141.55,111.79
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,158.86,125.35
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,176.34,138.88
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,195.72,153.83
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,215.44,168.91
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,239.88,187.66
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,264.77,206.55
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,318.06,247.3
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,367.79,284.6
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,431.1,332.12
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,496.18,380.01
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,514.9,392.78
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,542.21,411.87
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,591.75,449.76
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,651.39,494.17
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,814.4,616.62
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,966.66,721.85
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,911.23,684.01
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,845.05,636.58
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,765.05,577.15
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,685.98,517.18
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,649.92,492.03
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,613.76,466.27
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,600.83,457.99
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,587.08,448.96
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,657.59,506.99
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,718.39,556.4
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,743.08,577.97
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,749.6,584.17
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,706.88,554.28
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,659.6,520.09
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,609.39,482.65
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,558.81,443.9
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,504.16,400.65
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,450.26,356.78
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,392.69,308.9
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,338.03,262.08
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,281.97,213.27
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,229.47,166.9
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,176.84,121.37
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,129.76,82.35
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,85.14,49.89
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,47.69,28.93
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,29.76,19.77
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,20.46,7.94
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,13.34,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,7.15,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,11.92,0.98
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,19.66,11.05
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,28.65,17.63
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,42.97,28.57
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,53.56,38.04
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,75.43,57.4
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,94.75,74.22
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,124.07,98.1
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,154.64,122.7
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,172.84,137.02
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,191.13,151.21
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,221.14,174.66
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,250.51,197.29
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,277.94,218.07
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,305.81,238.94
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,362.69,282.45
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,428.5,331.77
