Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,548.71,423.46
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,679.74,519.64
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,774.43,589.76
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,870.25,656.24
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,880.23,661.57
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,890.78,668.2
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,814.82,613.97
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,729.73,550.61
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,737.71,556.88
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,743.99,561.28
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,849.35,640.3
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,944.74,706.59
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,966.63,720.93
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,976.57,728.06
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,928.45,696.18
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,876.22,661.67
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,777.27,592.32
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,680.28,520.75
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,769.46,591.84
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,832.1,637.05
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,793.82,610.89
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,753.35,583.74
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,671.04,525.33
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,592.35,465.98
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,555.0,438.87
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,514.85,408.48
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,453.25,359.77
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,394.62,312.66
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,336.74,265.66
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,285.43,223.44
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,234.84,181.41
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,191.61,145.41
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,155.77,113.61
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,118.18,80.8
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,80.72,52.07
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,47.38,30.51
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,30.51,20.34
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,20.72,7.54
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,12.87,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,7.63,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,12.71,0.78
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,24.67,15.23
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,37.52,25.13
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,57.18,40.33
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,76.75,56.77
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,108.55,83.04
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,142.7,111.29
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,199.82,155.5
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,273.51,214.29
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,326.49,257.74
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,385.48,305.56
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,454.0,360.25
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,528.35,418.52
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,597.37,471.8
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,670.9,527.3
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,716.77,559.07
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,760.59,589.25
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,800.56,616.14
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,837.76,640.91
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,869.32,662.11
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,897.76,681.17
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,928.74,701.84
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,957.18,720.73
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,976.28,733.24
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,992.09,743.68
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,1003.03,751.37
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,1010.51,756.89
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,1012.5,758.85
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,1010.96,758.59
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,1004.4,755.05
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,994.32,749.25
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,979.35,739.88
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,961.02,728.3
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,936.99,712.97
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,909.86,695.48
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,878.5,674.97
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,844.44,652.43
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,805.6,626.31
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,764.53,598.32
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,719.38,566.75
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,672.71,533.71
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,622.48,495.71
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,571.41,456.04
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,516.87,412.44
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,461.74,367.11
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,404.71,318.91
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,349.07,270.47
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,292.06,219.96
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,237.92,171.25
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,180.98,121.24
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,130.62,78.91
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,82.38,43.96
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,42.04,23.02
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,26.27,16.67
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,20.57,6.76
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,12.87,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,11.44,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,18.97,2.82
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,21.51,12.55
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,29.21,15.66
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,41.61,20.3
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,39.68,22.09
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,46.33,31.13
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,43.66,31.65
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,72.72,56.05
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,101.61,79.9
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,156.56,124.54
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,220.02,175.86
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,300.53,240.47
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,388.62,309.97
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,441.66,350.53
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,502.14,395.93
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,623.52,490.17
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,753.0,585.09
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,805.62,620.05
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,858.24,655.13
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,893.44,678.2
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,925.78,699.36
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,953.7,717.24
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,978.4,732.96
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,997.85,745.9
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,1013.78,756.62
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,1024.65,763.93
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,1031.88,768.98
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,1032.97,771.03
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,1030.43,770.79
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,1022.82,767.09
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,1011.7,761.08
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,996.5,752.49
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,977.85,741.54
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,937.11,715.11
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,894.71,687.58
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,880.05,679.68
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,860.24,667.88
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,820.76,641.5
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,779.0,613.21
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,732.96,580.69
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,685.31,546.61
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,633.91,507.92
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,581.82,467.45
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,511.27,410.54
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,445.35,356.35
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,351.38,279.71
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,275.38,217.96
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,209.39,163.29
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,149.65,113.6
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,100.01,72.19
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,54.93,35.24
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,43.03,25.3
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,29.41,16.84
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,21.7,12.79
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,15.16,2.93
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,8.58,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.43,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.77,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,4.62,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,6.48,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,9.26,2.22
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,12.04,4.66
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,15.76,7.85
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,19.47,11.01
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,48.49,35.59
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,77.62,59.91
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,137.54,109.19
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,200.38,160.14
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,272.94,218.7
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,355.29,284.39
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,453.97,362.9
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,560.8,446.17
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,664.46,526.65
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,772.69,605.67
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,799.89,623.29
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,826.87,641.24
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,859.29,663.12
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,888.68,682.74
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,926.21,707.99
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,968.89,736.57
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,993.21,752.54
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,1014.49,766.6
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,1025.76,773.95
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,1033.45,779.05
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,1035.02,779.98
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,1032.95,778.62
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,1026.27,774.44
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,1016.01,768.02
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,1000.69,758.07
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,981.89,745.84
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,957.84,730.05
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,930.59,712.08
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,898.52,690.84
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,863.65,667.55
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,824.03,641.04
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,782.13,612.62
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,735.98,580.34
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,688.24,546.54
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,637.19,508.28
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,585.22,468.07
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,529.62,423.5
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,473.97,377.53
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,415.56,327.99
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,358.5,278.15
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,298.91,225.38
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,242.26,174.39
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,186.31,124.91
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,133.31,80.26
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,83.62,44.32
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,41.92,23.02
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,26.04,16.37
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,19.83,4.58
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,12.87,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,10.01,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,17.23,0.0
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,22.68,13.36
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,33.35,18.69
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,59.34,31.19
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,70.99,43.65
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,92.64,67.02
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,101.08,78.57
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,156.6,122.41
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,224.53,177.44
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,261.99,208.98
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,300.37,240.68
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,342.26,274.55
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,384.98,308.38
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,441.49,352.53
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,506.57,402.24
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,622.17,492.7
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,747.68,586.18
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,802.82,623.78
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,862.29,664.4
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,898.91,688.63
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,932.72,710.95
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,960.67,729.5
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,985.41,745.89
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,1004.87,759.04
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,1020.83,769.93
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,1027.43,774.61
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,1030.2,776.88
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,1038.67,783.36
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,1043.47,787.74
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,1019.66,772.77
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,992.6,755.69
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,994.52,758.6
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,991.63,758.09
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,943.14,725.79
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,899.89,697.05
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,880.44,684.97
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,862.3,673.69
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,800.2,630.3
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,737.71,586.1
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,620.19,494.43
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,513.26,409.31
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,437.01,350.62
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,365.16,294.14
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,276.28,222.52
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,197.58,158.38
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,160.17,127.85
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,119.07,93.29
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,101.95,77.55
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,81.55,58.16
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,49.86,31.92
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,24.57,12.07
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,16.71,6.36
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,11.94,3.84
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,6.88,0.17
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,7.63,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,12.5,0.0
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,15.11,6.96
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,20.55,9.79
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,27.74,12.07
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,21.89,10.46
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,31.61,20.21
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,36.21,25.32
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,53.93,40.26
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,71.67,55.01
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,80.09,61.78
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,88.5,68.48
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,109.82,85.76
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,131.29,102.95
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,157.49,123.79
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,184.07,144.67
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,226.78,178.28
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,270.44,212.13
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,320.92,250.99
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,367.44,286.28
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,470.59,365.91
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,570.88,441.24
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,623.85,480.69
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,670.01,515.28
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,697.22,535.66
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,733.09,562.08
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,842.88,646.23
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,944.87,718.03
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,913.71,696.7
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,874.51,670.47
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,782.19,601.93
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,682.72,526.93
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,687.11,532.49
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,698.35,542.38
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,718.77,560.04
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,734.75,574.38
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,812.85,636.44
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,865.66,675.2
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,825.92,647.87
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,783.93,619.19
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,737.34,586.27
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,689.25,551.52
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,637.75,512.24
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,586.36,471.97
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,529.92,426.53
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,473.51,379.74
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,411.62,327.26
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,351.5,274.99
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,281.01,214.85
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,221.62,164.39
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,169.82,119.24
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,121.64,78.85
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,81.47,48.39
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,43.99,26.75
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,26.79,16.95
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,17.37,1.03
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,5.72,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,8.99,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,14.71,6.56
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,22.43,14.02
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,33.95,16.07
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,41.34,22.15
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,46.9,31.0
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,40.87,29.35
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,55.79,41.94
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,70.74,54.39
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,81.01,62.77
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,91.29,71.07
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,108.15,84.74
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,125.09,98.33
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,142.59,112.3
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,160.3,126.33
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,180.84,142.58
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,201.67,158.95
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,230.73,181.81
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,260.15,204.77
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,297.75,234.11
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,343.73,269.64
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,401.99,315.68
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,471.28,369.4
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,526.97,411.92
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,583.04,454.32
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,686.7,536.19
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,792.07,617.33
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,833.73,648.86
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,871.1,677.54
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,894.22,694.59
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,913.65,708.9
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,897.06,697.46
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,877.96,684.47
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,827.6,648.48
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,776.93,610.84
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,838.07,658.52
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,884.82,692.86
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,844.78,664.82
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,802.37,635.31
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,755.07,601.77
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,706.08,566.62
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,652.58,525.68
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,598.29,482.98
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,541.76,437.23
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,484.53,389.55
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,419.44,334.18
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,356.99,279.82
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,286.03,218.89
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,224.96,166.42
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,176.16,122.24
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,128.56,80.78
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,81.54,46.59
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,43.02,26.03
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,25.21,15.55
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,14.92,0.0
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,9.05,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,6.67,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,11.89,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,24.0,14.19
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,37.28,27.04
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,43.28,26.66
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,44.13,27.95
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,49.81,35.14
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,48.32,35.81
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,66.06,50.77
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,83.72,65.46
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,102.83,81.16
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,122.04,96.75
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,142.43,113.11
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,163.13,129.54
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,182.87,145.09
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,202.97,160.78
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,227.57,179.92
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,252.54,199.17
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,302.6,237.98
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,348.73,273.09
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,403.42,314.73
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,459.45,356.74
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,530.88,410.64
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,595.54,458.74
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,689.51,529.28
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,776.37,593.24
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,883.08,672.01
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,982.47,743.95
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,975.65,738.9
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,965.86,732.68
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,949.7,722.52
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,930.69,710.26
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,931.53,712.08
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,928.64,711.25
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,895.33,689.1
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,860.0,665.53
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,865.17,670.9
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,867.79,674.32
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,827.61,647.18
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,785.2,618.38
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,739.31,586.16
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,691.76,550.86
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,624.87,499.69
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,560.4,449.35
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,505.38,405.6
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,451.12,361.15
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,377.43,300.44
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,310.4,244.55
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,260.13,200.79
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,211.83,158.07
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,169.04,119.39
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,126.5,82.24
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,82.36,49.9
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,45.71,29.16
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,28.48,18.13
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,16.61,0.0
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,8.58,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,14.24,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,22.49,12.78
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,32.06,22.44
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,48.67,32.36
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,52.8,39.6
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,73.53,57.3
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,94.61,75.04
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,120.89,96.74
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,148.33,119.2
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,183.51,147.78
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,219.93,177.15
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,252.65,203.24
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,286.75,230.16
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,302.17,241.66
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,316.62,252.26
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,350.73,278.53
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,385.56,305.02
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,481.64,380.54
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,585.29,459.64
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,632.11,493.71
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,679.43,528.09
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,733.37,568.75
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,781.63,605.0
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,756.86,584.64
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,719.3,555.68
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,652.33,503.68
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,572.52,441.61
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,591.0,456.42
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,608.73,470.16
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,585.96,453.05
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,562.69,435.73
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,554.35,429.91
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,545.48,423.65
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,529.93,412.59
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,513.93,401.2
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,506.74,396.77
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,498.49,391.48
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,465.36,366.87
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,432.43,342.31
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,385.75,306.55
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,346.71,276.38
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,317.22,254.8
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,279.64,226.05
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,361.66,293.99
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,414.01,334.74
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,378.9,303.53
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,339.16,267.15
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,278.37,213.73
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,222.85,164.49
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,146.3,102.35
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,89.03,59.03
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,66.29,40.21
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,40.35,25.1
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,25.68,15.72
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,15.82,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,8.58,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,14.28,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,23.0,13.02
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,34.1,24.18
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,53.56,30.4
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,66.88,41.9
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,71.85,51.37
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,62.33,47.74
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,78.52,61.32
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,94.81,74.76
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,102.38,80.76
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,109.94,86.71
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,131.9,104.45
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,154.13,122.19
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,180.1,142.86
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,206.58,163.71
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,237.12,187.65
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,268.2,211.77
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,323.77,254.89
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,375.29,294.16
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,422.14,329.83
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,470.13,365.99
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,532.35,413.97
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,588.09,456.6
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,633.17,490.74
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,669.48,518.46
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,772.33,596.23
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,867.62,666.7
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,899.11,689.48
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,927.68,709.51
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,904.27,693.31
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,878.42,675.51
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,865.82,667.36
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,850.75,657.36
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,768.28,594.91
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,684.11,530.61
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,767.45,599.09
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,827.06,646.03
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,809.2,634.04
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,782.13,615.9
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,737.95,584.9
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,688.75,548.97
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,633.67,507.49
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,578.62,464.89
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,519.93,418.13
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,462.4,370.93
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,401.37,319.67
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,343.54,269.76
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,284.01,217.87
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,229.6,169.95
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,173.25,121.68
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,125.95,83.09
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,80.14,49.92
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,44.16,28.96
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,27.34,16.89
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,15.08,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,8.58,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,6.67,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,11.0,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,19.74,10.21
