Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,29.39,20.06
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,43.95,25.55
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,55.73,35.05
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,62.57,44.72
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,57.66,43.79
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,74.38,57.86
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,91.12,71.72
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,107.02,84.7
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,123.01,97.58
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,134.66,106.74
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,146.39,115.89
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,165.15,130.73
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,184.21,145.68
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,206.68,163.24
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,229.52,180.93
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,264.8,208.33
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,307.35,240.98
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,337.4,263.74
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,367.84,286.64
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,379.78,295.21
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,391.63,303.78
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,393.31,304.83
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,394.75,305.79
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,486.84,376.98
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,569.32,439.4
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,531.42,410.67
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,492.77,381.71
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,491.94,381.46
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,490.55,380.66
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,551.02,429.37
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,617.17,481.28
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,625.13,488.2
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,630.79,493.88
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,761.23,598.28
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,853.51,667.99
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,814.29,640.67
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,772.72,612.19
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,729.59,581.73
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,681.51,546.18
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,628.83,506.56
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,575.42,465.12
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,519.33,419.68
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,463.54,373.17
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,404.46,322.81
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,346.06,271.68
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,279.26,213.8
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,221.1,163.32
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,154.56,108.95
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,104.49,70.9
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,70.1,43.89
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,37.41,23.47
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,24.56,14.42
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,15.08,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,9.05,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,5.24,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,10.48,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,17.39,8.14
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,27.11,18.02
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,46.72,26.15
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,64.58,40.06
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,66.53,46.89
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,53.92,40.59
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,69.31,53.54
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,84.65,66.24
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,98.21,77.28
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,111.83,88.23
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,124.57,98.33
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,137.36,108.39
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,153.35,121.01
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,169.6,133.73
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,190.25,149.93
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,211.19,166.23
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,246.4,193.76
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,282.14,221.39
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,333.27,260.86
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,378.78,295.55
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,410.47,319.49
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,442.46,343.58
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,478.32,370.74
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,514.44,397.89
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,516.27,398.93
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,517.6,399.86
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,520.92,402.44
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,523.77,404.7
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,507.87,392.83
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,491.66,380.78
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,462.18,358.77
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,432.8,336.74
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,476.84,373.21
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,507.71,399.29
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,717.69,567.29
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,874.69,683.58
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,834.18,654.74
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,791.33,625.2
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,744.17,591.92
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,695.37,557.05
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,641.62,516.52
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,587.15,474.02
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,529.3,427.36
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,471.83,379.5
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,412.0,328.27
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,353.89,276.99
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,291.86,221.92
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,233.15,169.26
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,172.6,117.29
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,121.85,76.36
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,72.51,42.36
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,36.95,23.34
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,21.74,11.89
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,10.23,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,5.72,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,5.24,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,10.48,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,15.1,6.16
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,22.45,13.96
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,38.37,19.0
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,52.53,29.65
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,57.36,39.06
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,47.39,35.1
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,56.72,42.96
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,66.07,50.71
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,76.35,59.15
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,86.64,67.49
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,94.62,73.85
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,102.62,80.2
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,120.84,94.9
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,139.19,109.58
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,157.82,124.43
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,176.69,139.38
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,210.77,166.46
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,245.33,193.62
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,309.06,243.77
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,368.23,289.6
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,433.87,340.24
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,500.79,391.06
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,562.37,437.68
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,614.76,477.03
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,659.8,512.18
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,714.94,554.29
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,835.87,648.93
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,947.35,732.67
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,951.39,735.19
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,946.48,732.21
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,967.52,747.64
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,975.45,753.78
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,966.48,748.08
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,952.6,739.13
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,922.1,718.24
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,888.21,694.99
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,847.44,666.98
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,804.23,636.99
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,755.74,602.66
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,705.57,566.69
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,652.11,526.04
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,597.93,483.37
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,538.82,435.54
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,480.26,386.66
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,418.94,334.14
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,359.47,281.65
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,297.77,226.46
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,238.49,172.84
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,171.3,116.58
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,118.26,75.36
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,70.59,41.84
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,36.51,26.18
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,22.61,12.32
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,13.34,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,6.67,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,10.48,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,21.95,11.17
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,34.61,24.48
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,51.17,34.13
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,67.2,47.49
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,81.63,62.12
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,89.94,71.12
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,115.95,92.72
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,142.94,114.87
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,170.28,137.04
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,197.62,158.96
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,255.3,205.47
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,323.0,259.32
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,364.72,291.34
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,407.6,323.76
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,450.99,356.27
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,495.37,389.03
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,593.0,463.65
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,699.52,542.41
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,789.69,607.8
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,884.06,673.89
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,916.86,694.06
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,947.5,713.21
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,970.2,728.14
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,990.19,741.36
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,988.91,740.04
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,984.08,736.66
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,978.34,733.77
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,969.5,728.81
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,954.68,720.33
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,937.13,709.74
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,932.69,708.62
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,924.84,704.89
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,915.74,700.49
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,902.49,693.19
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,873.83,674.88
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,842.19,654.48
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,801.15,627.49
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,758.28,598.45
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,710.16,562.98
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,661.23,526.23
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,610.65,488.62
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,559.4,449.29
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,505.47,406.15
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,451.4,361.63
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,394.39,313.47
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,338.88,265.26
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,280.46,214.06
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,225.83,165.6
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,171.26,118.31
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,122.64,78.22
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,74.61,43.85
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,37.46,26.79
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,23.52,12.59
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,14.3,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,7.15,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,10.48,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,24.27,12.49
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,39.18,28.35
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,72.19,47.29
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,113.12,77.25
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,146.38,106.43
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,178.43,135.56
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,207.9,162.62
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,234.87,186.78
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,279.83,224.19
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,328.3,263.88
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,382.59,307.53
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,446.01,357.43
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,521.06,416.12
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,606.07,481.09
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,681.52,538.22
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,760.9,596.37
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,806.11,626.93
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,850.12,656.56
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,888.18,682.02
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,917.46,701.29
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,944.6,719.54
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,960.94,730.4
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,990.68,751.01
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,1027.09,776.09
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,1041.71,786.57
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,1052.82,795.27
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,1052.87,796.74
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,1049.2,795.83
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,1045.36,794.89
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,1037.78,791.42
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,1027.16,785.67
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,1012.44,777.13
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,987.97,761.78
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,960.19,744.06
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,925.5,721.28
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,887.97,696.25
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,846.26,667.53
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,802.29,636.88
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,753.3,601.83
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,702.71,565.17
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,648.14,523.13
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,594.29,480.5
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,533.83,431.13
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,474.49,381.35
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,412.18,328.08
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,351.45,274.82
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,289.88,220.09
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,232.41,168.44
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,174.48,117.95
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,123.43,75.98
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,75.05,41.91
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,36.15,25.62
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,24.25,12.73
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,16.2,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,8.58,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,13.09,3.86
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,19.22,11.01
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,40.38,21.32
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,67.54,40.49
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,71.25,49.89
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,57.66,43.76
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,82.82,64.96
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,108.16,85.98
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,139.31,111.46
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,174.09,139.71
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,265.85,214.76
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,371.8,299.91
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,432.64,347.32
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,496.77,396.47
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,532.65,423.1
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,568.18,449.17
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,673.84,529.49
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,783.33,610.06
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,818.74,634.62
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,852.86,658.22
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,872.15,670.68
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,888.65,681.36
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,927.01,707.39
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,963.29,731.67
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,982.56,744.43
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,998.89,755.4
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,990.05,749.26
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,978.01,741.24
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,960.08,729.28
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,939.12,715.32
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,924.37,705.98
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,906.71,694.6
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,890.18,684.19
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,866.51,668.75
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,882.56,681.5
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,885.36,684.75
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,844.26,657.19
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,800.83,628.2
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,751.85,594.01
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,701.33,557.95
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,648.58,518.31
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,592.89,475.27
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,533.08,427.43
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,473.96,378.66
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,412.21,326.23
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,352.74,274.26
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,288.59,217.98
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,230.34,166.18
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,171.6,115.61
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,120.66,74.28
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,72.85,41.31
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,35.06,24.62
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,22.42,10.82
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,13.34,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,7.63,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,20.74,8.94
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,34.26,24.05
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,56.38,37.69
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,79.92,56.34
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,92.99,70.69
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,96.7,76.61
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,142.25,113.53
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,195.79,157.13
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,244.07,196.3
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,297.74,239.43
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,369.35,296.14
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,445.31,355.08
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,520.36,412.24
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,596.48,469.0
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,646.22,504.68
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,696.64,540.32
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,738.62,569.55
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,779.94,597.95
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,818.73,624.32
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,854.62,648.46
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,886.89,669.95
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,917.38,690.09
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,940.46,706.01
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,961.08,720.33
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,975.57,730.4
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,987.2,738.35
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,998.72,746.52
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,1006.84,752.52
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,1005.48,752.65
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,1007.37,755.13
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,993.87,747.55
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,976.89,737.72
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,954.83,724.12
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,929.29,708.11
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,897.17,687.44
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,862.11,664.71
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,823.3,639.28
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,781.87,611.65
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,733.3,577.71
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,683.48,541.17
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,628.98,500.84
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,574.26,459.11
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,515.05,412.03
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,457.12,364.59
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,396.2,313.58
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,338.23,263.66
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,276.75,210.4
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,221.47,162.21
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,162.62,112.81
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,114.68,74.84
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,70.32,43.28
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,35.75,25.16
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,22.02,9.87
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,10.48,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,9.53,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,20.02,7.83
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,31.73,21.8
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,62.01,40.01
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,92.31,63.63
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,118.72,89.22
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,137.8,108.48
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,172.8,137.8
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,210.44,169.08
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,241.68,194.98
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,272.9,220.29
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,301.39,242.76
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,329.24,264.2
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,365.98,292.49
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,403.63,321.02
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,451.39,357.58
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,501.1,395.11
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,547.38,429.84
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,603.15,471.09
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,656.13,510.68
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,710.88,551.14
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,766.43,591.55
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,814.72,626.56
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,864.31,662.82
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,913.23,698.32
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,931.04,711.17
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,946.49,722.69
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,956.58,730.04
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,964.18,735.78
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,934.94,714.99
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,902.67,692.34
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,897.28,689.42
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,888.19,683.77
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,832.79,643.8
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,779.05,604.82
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,804.65,626.83
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,821.76,642.05
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,783.06,614.79
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,742.49,586.07
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,693.78,550.33
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,644.57,513.56
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,594.44,475.81
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,543.89,436.76
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,489.66,393.81
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,435.7,349.82
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,377.12,300.87
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,323.15,254.43
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,265.92,204.8
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,212.86,158.31
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,159.67,112.77
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,112.59,74.27
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,68.85,42.88
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,34.52,24.11
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,21.26,8.54
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,9.53,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,10.48,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,20.49,7.37
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,31.76,21.7
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,61.88,37.89
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,95.59,62.98
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,115.42,85.77
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,118.55,93.85
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,138.66,110.81
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,158.72,127.35
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,181.36,145.64
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,204.39,163.96
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,253.92,203.47
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,311.56,248.71
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,356.23,282.95
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,403.2,318.45
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,468.62,368.2
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,545.58,425.27
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,650.06,503.36
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,757.1,580.83
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,835.56,636.24
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,909.65,685.46
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,940.53,704.16
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,968.87,721.54
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,990.1,734.98
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,1008.27,746.56
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,1020.23,754.21
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,1028.88,759.86
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,1029.14,760.96
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,1025.95,759.97
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,1017.36,755.55
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,1005.47,749.03
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,989.76,740.15
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,970.82,729.13
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,945.38,713.69
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,916.99,696.16
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,883.34,675.24
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,847.31,652.41
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,808.26,627.02
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,764.34,597.76
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,715.6,562.62
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,665.95,526.04
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,611.8,486.48
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,557.75,445.64
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,499.89,399.85
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,443.37,353.83
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,383.65,304.12
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,326.81,255.5
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,266.78,203.68
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,213.53,157.09
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,158.92,110.55
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,111.04,71.77
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,67.18,40.67
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,32.6,22.26
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,20.51,6.95
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,9.53,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,7.63,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,18.87,5.53
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,30.96,20.99
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,62.8,40.07
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,99.42,67.79
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,135.87,98.94
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,173.3,131.79
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,217.36,169.39
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,264.9,209.49
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,307.58,245.14
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,350.91,280.31
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,414.75,330.78
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,480.03,381.25
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,530.24,418.9
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,581.52,456.52
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,649.24,506.37
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,724.94,560.5
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,787.34,603.88
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,848.36,643.56
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,885.35,666.93
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,920.01,688.83
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,949.81,706.68
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,976.79,722.62
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,997.32,735.24
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,1014.68,745.92
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,1025.25,753.1
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,1032.43,758.23
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,1033.69,759.8
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,1031.47,759.26
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,1021.33,753.65
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,1007.9,746.0
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,991.19,736.5
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,971.34,724.91
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,946.06,709.64
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,917.95,692.38
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,884.02,670.9
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,851.3,650.1
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,809.1,622.42
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,765.21,592.85
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,715.46,557.32
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,664.89,520.46
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,610.87,480.71
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,556.89,439.87
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,499.63,395.2
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,443.43,350.06
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,383.75,300.99
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,326.64,252.7
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,268.06,202.55
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,211.9,153.98
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,158.29,108.67
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,111.09,70.76
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,66.54,39.58
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,31.88,21.39
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,20.17,5.32
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,9.53,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,11.44,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,18.3,4.17
