Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,25.95,16.53
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,60.64,31.75
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,98.35,58.94
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,127.29,89.97
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,139.85,107.24
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,164.7,130.04
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,183.88,146.98
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,230.76,184.87
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,279.76,224.02
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,343.35,274.55
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,410.78,327.43
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,466.89,370.93
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,534.43,422.27
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,571.06,448.72
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,606.38,473.89
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,684.55,532.43
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,771.55,595.67
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,827.36,634.69
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,883.6,672.37
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,896.64,680.06
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,905.08,685.07
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,959.63,721.78
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,1010.91,755.52
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,1022.15,762.94
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,1029.92,768.52
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,1031.14,769.89
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,1028.83,769.06
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,1020.48,764.47
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,1008.66,757.66
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,992.44,748.42
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,972.9,736.92
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,947.22,721.14
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,918.48,703.14
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,885.12,681.76
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,854.45,662.3
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,812.83,635.01
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,769.14,605.78
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,720.33,571.32
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,670.31,534.19
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,616.75,493.88
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,562.77,452.03
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,505.27,405.74
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,447.87,358.2
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,387.93,307.24
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,330.24,256.83
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,266.91,201.52
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,209.66,151.23
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,157.37,105.64
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,110.21,66.95
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,64.42,35.95
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,30.86,20.45
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,18.59,2.82
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,8.58,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,8.58,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,19.4,3.46
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,31.17,20.79
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,64.69,37.94
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,106.46,67.5
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,147.09,102.91
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,186.82,139.0
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,239.41,183.81
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,298.84,234.31
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,365.11,289.66
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,437.29,348.97
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,497.01,397.5
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,559.0,446.53
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,613.65,488.83
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,668.07,529.92
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,715.54,564.63
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,762.79,597.74
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,804.81,626.37
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,844.68,653.24
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,881.9,678.19
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,916.74,701.35
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,945.07,720.22
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,970.57,737.19
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,991.15,750.69
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,1008.54,762.11
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,1020.11,769.69
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,1028.26,775.11
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,1029.91,776.74
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,1028.07,776.19
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,1020.74,771.9
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,1009.96,765.39
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,992.33,754.44
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,971.49,741.34
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,945.1,724.39
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,915.81,705.36
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,881.13,682.21
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,844.05,657.23
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,802.35,628.71
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,758.89,598.65
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,711.96,564.59
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,662.17,527.19
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,607.66,485.61
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,553.18,443.07
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,494.84,396.31
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,437.77,349.33
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,378.85,299.76
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,322.61,251.2
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,263.66,199.95
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,209.51,152.48
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,153.54,105.01
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,106.55,67.43
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,62.58,37.51
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,32.02,21.23
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,19.83,1.01
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,6.67,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,7.63,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,19.85,2.11
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,31.14,20.68
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,62.38,38.94
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,102.06,67.64
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,135.23,97.45
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,165.17,125.32
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,224.07,173.25
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,293.45,230.33
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,330.86,262.84
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,365.09,291.49
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,416.81,332.92
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,470.62,374.9
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,499.23,396.15
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,523.65,413.64
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,551.79,434.03
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,584.64,457.37
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,636.42,494.73
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,681.47,526.69
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,764.11,588.48
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,854.98,654.42
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,834.81,637.37
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,806.62,615.46
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,762.89,581.98
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,704.35,537.89
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,726.22,554.35
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,746.76,569.33
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,743.12,567.04
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,737.84,563.76
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,722.69,553.47
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,706.13,542.19
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,684.58,527.68
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,661.87,512.23
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,642.07,498.43
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,621.75,484.19
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,745.69,584.69
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,841.96,659.04
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,762.63,602.6
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,685.07,544.9
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,530.2,423.24
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,386.13,307.15
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,412.69,332.06
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,425.17,344.23
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,442.59,358.21
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,439.71,353.93
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,380.88,303.39
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,324.14,253.44
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,255.76,194.49
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,195.38,142.73
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,144.74,99.0
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,99.78,62.39
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,57.58,33.26
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,27.24,17.13
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,17.45,0.0
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,8.58,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,6.67,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,13.13,0.0
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,20.09,11.31
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,39.89,23.71
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,64.38,42.05
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,69.08,49.99
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,62.27,47.62
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,73.46,57.02
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,84.69,66.28
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,96.9,76.22
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,109.16,86.06
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,131.43,104.06
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,153.94,122.04
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,179.39,142.27
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,205.39,162.75
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,238.2,188.52
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,271.71,214.53
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,327.63,257.92
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,378.65,296.84
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,416.91,325.68
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,455.86,354.83
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,484.19,375.75
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,512.71,396.73
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,515.21,398.1
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,517.13,399.22
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,546.79,421.52
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,564.86,435.21
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,609.4,470.57
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,664.01,512.65
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,628.82,485.74
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,582.35,450.96
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,564.57,438.91
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,545.94,426.02
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,525.77,412.02
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,504.69,397.31
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,692.59,547.55
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,841.41,660.29
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,799.4,630.52
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,755.48,600.22
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,706.74,565.06
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,656.98,527.36
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,558.43,451.04
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,468.05,379.48
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,380.95,309.01
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,304.41,246.26
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,255.37,205.57
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,210.06,167.85
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,188.7,148.03
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,160.97,121.81
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,126.23,90.5
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,90.92,59.87
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,54.68,34.36
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,29.39,18.75
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,17.42,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,5.72,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,3.81,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,17.85,0.0
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,31.68,20.87
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,58.29,37.88
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,91.29,62.56
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,93.07,69.17
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,80.17,62.68
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,98.24,77.69
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,117.17,93.29
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,107.1,84.7
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,96.03,75.18
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,104.05,81.55
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,112.1,87.87
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,121.59,95.35
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,131.11,102.8
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,150.69,118.44
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,170.52,134.15
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,181.08,142.32
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,191.76,150.58
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,229.8,180.65
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,268.32,210.73
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,278.58,218.35
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,288.82,226.02
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,269.21,210.5
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,249.51,194.98
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,256.04,200.07
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,262.5,205.09
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,267.92,209.36
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,273.25,213.6
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,272.63,213.18
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,271.91,212.75
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,281.86,220.72
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,291.71,228.63
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,288.74,226.56
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,285.69,224.48
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,271.03,213.27
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,256.45,202.12
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,244.22,192.86
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,232.02,183.58
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,236.87,188.0
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,241.2,192.0
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,242.77,194.06
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,238.41,191.29
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,241.55,194.67
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,244.27,197.2
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,234.72,189.01
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,221.62,176.75
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,193.52,151.28
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,161.87,121.85
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,120.64,86.75
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,83.86,56.73
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,51.37,33.05
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,27.81,17.14
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,16.22,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,4.77,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,2.86,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,7.9,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,12.89,5.07
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,22.04,12.59
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,29.7,19.61
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,42.74,30.88
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,55.8,42.03
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,65.74,50.36
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,75.75,58.63
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,92.92,72.77
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,110.13,86.73
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,119.61,94.17
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,129.12,101.58
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,135.19,106.14
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,141.31,110.74
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,166.01,130.37
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,191.09,150.09
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,216.04,169.56
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,241.3,189.1
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,274.94,215.13
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,309.01,241.23
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,355.69,276.88
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,394.13,305.9
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,422.57,327.27
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,451.12,348.65
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,489.63,377.8
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,528.12,406.69
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,627.05,483.36
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,724.47,557.06
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,851.05,654.57
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,958.15,732.37
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,972.84,742.45
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,974.56,744.4
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,948.95,727.61
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,920.21,708.8
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,886.12,686.01
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,849.31,661.25
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,807.94,633.35
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,764.43,603.57
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,716.09,569.47
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,668.92,535.04
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,613.91,493.1
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,558.49,449.65
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,500.57,402.72
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,443.39,354.95
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,382.95,303.13
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,323.88,251.11
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,262.62,196.71
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,205.74,145.72
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,149.07,96.92
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,99.79,57.66
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,54.6,28.54
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,26.15,15.4
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,15.92,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,5.72,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,4.77,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,11.89,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,17.6,8.9
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,37.04,21.81
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,56.65,37.23
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,70.33,51.8
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,75.12,58.4
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,86.9,68.23
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,98.69,77.89
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,134.24,107.0
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,174.24,139.41
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,256.58,206.15
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,344.84,276.44
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,456.66,364.96
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,573.67,455.11
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,671.39,528.53
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,769.25,597.67
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,816.36,627.88
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,862.06,657.03
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,899.0,680.38
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,933.24,701.81
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,962.2,719.45
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,988.01,734.98
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,1008.04,748.06
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,1024.59,758.98
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,1035.56,766.37
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,1042.85,771.52
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,1043.92,773.69
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,1041.24,773.53
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,1032.85,769.5
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,1020.81,763.12
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,1004.15,753.68
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,984.0,741.91
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,958.01,726.14
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,928.82,708.1
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,894.38,686.09
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,857.21,662.0
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,814.83,633.95
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,770.28,603.99
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,720.88,569.54
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,670.13,533.03
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,617.72,493.79
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,562.45,451.13
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,503.43,403.69
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,445.15,355.32
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,383.7,302.98
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,324.66,251.15
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,262.59,196.15
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,205.95,145.43
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,148.76,96.38
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,99.16,57.08
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,52.97,27.42
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,24.41,13.62
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,16.68,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,4.77,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,6.67,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,16.23,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,25.92,15.62
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,56.24,29.89
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,95.2,56.85
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,100.53,71.03
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,79.04,61.62
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,104.02,82.38
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,129.81,103.43
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,193.55,154.68
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,268.72,215.0
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,365.62,291.94
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,473.74,375.73
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,575.66,453.16
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,683.98,533.05
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,735.08,566.67
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,784.9,599.47
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,829.54,628.29
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,872.15,655.46
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,910.16,680.83
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,945.35,704.29
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,974.51,723.0
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,1000.42,739.63
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,1020.99,753.13
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,1037.94,764.41
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,1049.69,772.59
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,1057.62,778.46
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,1059.14,781.02
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,1056.79,781.17
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,1049.11,777.74
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,1037.61,771.86
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,1020.85,762.37
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,1000.45,750.46
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,974.1,734.52
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,944.41,716.23
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,909.79,694.08
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,872.27,669.76
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,830.05,642.0
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,785.53,612.27
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,735.36,577.61
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,683.71,541.26
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,628.94,499.93
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,573.52,456.9
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,514.94,409.96
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,455.66,360.99
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,392.99,307.83
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,332.48,254.91
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,269.79,199.41
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,211.41,147.23
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,151.09,95.66
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,99.55,55.17
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,51.81,25.45
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,23.7,12.51
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,16.68,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,5.72,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,16.39,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,27.09,16.35
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,61.07,32.78
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,106.43,63.78
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,143.6,98.54
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,174.41,129.15
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,217.49,166.97
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,261.56,204.84
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,311.91,246.47
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,365.03,289.16
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,405.25,320.91
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,443.83,350.43
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,491.95,386.52
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,540.64,422.14
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,582.0,451.6
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,622.58,479.97
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,659.61,505.67
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,695.4,530.19
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,719.55,546.26
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,741.6,560.84
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,747.61,564.28
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,751.05,566.09
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,715.38,539.73
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,686.57,517.95
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,710.29,535.73
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,732.89,552.32
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,737.65,556.93
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,740.75,560.57
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,741.89,562.39
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,741.23,563.01
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,731.7,557.39
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,720.46,550.6
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,726.67,556.72
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,719.96,553.75
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,801.1,617.99
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,860.27,661.79
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,820.17,634.57
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,777.63,606.09
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,718.67,564.58
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,661.47,522.06
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,573.44,455.16
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,490.36,390.77
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,427.41,341.05
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,368.51,293.4
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,330.51,261.0
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,289.05,224.21
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,244.42,183.83
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,200.61,143.39
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,142.85,95.07
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,95.18,58.03
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,51.36,29.16
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,24.45,12.43
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,16.2,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.95,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,7.63,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,14.1,5.69
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,27.26,16.08
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,43.52,29.07
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,54.49,39.44
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,63.49,48.01
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,68.8,52.83
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,73.53,56.86
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,80.56,62.54
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,87.61,68.15
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,108.82,85.4
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,130.16,102.52
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,146.07,115.06
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,162.14,127.63
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,185.0,145.64
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,208.26,163.79
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,241.85,189.91
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,275.97,216.12
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,319.51,249.47
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,356.09,277.1
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,392.97,304.81
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,430.29,332.59
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,424.6,327.65
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,418.51,322.67
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,416.1,320.75
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,413.4,318.65
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,421.21,337.14
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,428.74,330.29
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,417.52,321.93
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,406.12,313.53
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,392.45,303.63
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,378.68,293.64
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,432.67,337.72
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,472.2,370.28
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,698.63,548.43
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,868.73,673.21
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,789.45,617.39
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,710.87,561.83
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,654.77,520.45
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,599.28,478.54
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,452.42,364.15
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,322.82,260.34
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,404.51,327.04
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,453.12,362.72
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,377.72,299.12
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,310.13,241.25
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,227.74,172.64
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,164.01,120.86
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,117.83,82.09
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,78.0,50.47
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,43.94,26.76
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,22.29,10.09
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,13.34,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
