Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,4.29,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,6.6,0.0
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,11.5,3.82
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,15.75,7.75
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,20.39,11.83
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,25.04,15.86
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,27.84,18.23
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,30.63,20.55
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,36.69,25.6
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,42.76,30.6
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,53.96,39.86
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,65.17,49.04
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,74.54,56.58
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,83.91,64.08
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,99.95,77.0
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,116.08,89.88
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,135.9,105.68
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,155.92,121.51
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,169.83,132.45
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,183.9,143.48
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,218.38,170.56
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,253.18,197.6
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,264.24,206.04
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,275.29,214.54
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,286.31,223.04
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,297.29,231.5
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,290.99,226.79
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,293.79,229.19
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,354.29,276.67
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,414.43,323.11
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,456.03,355.06
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,496.73,386.18
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,485.53,378.81
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,462.42,362.76
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,517.52,409.8
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,563.49,448.9
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,440.99,352.19
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,331.23,263.65
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,261.77,208.58
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,198.96,157.86
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,211.1,169.33
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,219.02,176.84
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,225.21,182.13
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,228.76,184.91
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,249.88,200.73
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,253.99,199.76
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,216.49,164.89
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,177.0,127.7
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,124.66,83.9
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,81.17,50.23
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,40.63,23.34
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,19.15,6.92
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,11.44,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,4.77,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,7.4,0.12
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,17.84,8.69
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,30.51,18.8
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,33.69,22.5
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,34.35,23.86
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,43.66,31.79
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,52.99,39.62
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,63.26,48.14
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,73.55,56.56
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,89.51,69.6
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,105.56,82.55
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,133.11,104.78
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,160.99,126.95
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,198.28,156.5
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,236.33,186.2
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,264.07,207.45
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,292.22,228.85
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,321.48,250.93
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,342.81,266.8
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,361.62,280.75
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,380.49,294.71
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,366.73,283.9
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,352.65,273.0
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,360.26,278.7
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,367.72,284.22
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,359.05,277.66
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,350.21,271.04
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,341.7,264.75
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,333.05,258.37
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,305.42,237.41
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,288.29,224.47
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,291.13,227.05
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,293.79,229.47
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,309.87,242.75
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,316.4,248.63
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,357.61,282.91
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,385.27,306.26
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,338.39,269.22
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,288.46,229.75
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,244.76,195.22
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,200.38,159.76
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,211.22,169.38
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,214.64,172.42
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,217.7,174.39
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,212.55,168.35
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,186.73,145.02
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,158.75,119.24
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,112.77,81.07
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,72.7,49.1
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,40.0,24.64
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,16.76,4.12
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,10.01,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,7.15,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,12.98,4.25
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,23.2,13.63
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,33.43,22.69
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,42.28,30.46
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,51.13,38.08
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,54.39,40.81
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,57.66,43.46
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,66.53,50.76
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,75.42,57.96
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,82.45,63.55
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,89.52,69.11
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,93.3,71.95
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,97.09,74.79
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,114.05,88.34
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,131.14,101.85
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,148.2,115.29
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,165.44,128.77
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,182.8,142.27
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,200.32,155.83
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,226.71,176.27
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,253.31,196.68
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,271.24,210.26
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,289.21,223.86
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,322.08,248.98
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,366.89,282.82
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,393.17,302.7
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,419.29,322.48
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,455.52,350.18
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,491.1,377.17
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,547.58,420.35
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,590.11,453.01
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,624.42,480.64
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,643.72,497.47
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,761.22,590.56
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,850.67,657.63
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,807.54,628.05
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,762.39,597.69
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,711.44,561.78
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,659.57,523.23
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,604.16,481.85
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,547.71,438.38
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,487.48,390.27
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,428.77,341.88
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,365.6,288.59
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,305.76,236.67
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,229.37,172.6
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,165.06,119.58
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,105.37,72.59
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,61.18,40.59
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,34.51,20.6
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,16.8,2.52
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,9.05,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,9.53,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,17.63,7.46
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,34.53,22.9
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,51.68,37.93
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,71.12,54.6
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,91.24,71.65
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,102.38,81.09
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,113.11,89.93
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,127.8,101.82
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,142.59,113.62
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,162.7,129.65
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,183.31,145.9
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,201.65,160.14
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,220.22,174.43
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,238.52,188.4
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,257.0,202.41
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,274.66,215.73
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,292.46,229.09
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,334.55,261.23
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,368.9,287.06
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,398.03,308.77
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,427.4,330.54
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,422.75,326.48
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,417.68,322.32
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,470.29,362.49
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,523.08,402.04
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,634.15,486.08
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,743.67,566.43
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,804.82,611.58
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,853.17,647.89
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,827.65,630.4
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,800.6,612.28
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,803.45,616.72
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,801.98,617.86
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,802.73,621.06
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,800.98,622.26
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,757.01,591.65
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,711.87,559.86
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,661.24,522.82
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,607.63,482.89
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,553.91,442.66
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,500.94,401.84
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,444.21,356.84
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,389.3,312.03
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,331.36,263.57
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,276.75,216.83
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,218.36,166.91
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,166.22,122.37
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,116.99,81.27
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,75.93,49.01
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,38.24,22.79
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,17.31,0.39
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,9.05,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,9.05,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,16.7,6.43
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,32.74,21.48
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,48.88,35.75
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,71.96,55.35
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,96.49,76.06
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,111.39,88.77
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,126.02,100.96
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,136.51,109.46
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,146.47,117.29
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,170.88,136.87
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,195.99,156.77
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,225.45,180.01
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,261.66,208.32
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,297.92,236.39
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,335.21,264.91
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,373.28,293.8
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,412.32,323.08
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,482.63,376.61
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,545.83,423.92
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,657.3,508.15
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,772.54,592.41
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,868.87,663.57
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,969.67,735.87
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,985.25,745.37
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,997.82,753.69
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,999.66,755.93
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,998.27,756.16
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,991.56,752.53
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,981.6,746.79
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,962.28,734.84
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,940.09,720.95
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,881.5,680.46
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,822.76,638.46
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,815.45,636.07
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,803.04,629.59
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,757.85,597.51
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,711.77,564.37
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,643.47,513.11
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,581.01,465.33
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,494.69,398.52
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,410.68,332.21
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,342.21,277.04
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,280.79,226.88
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,252.12,202.56
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,220.95,175.03
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,189.34,146.24
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,156.1,115.49
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,105.69,74.4
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,64.72,42.91
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,35.4,21.0
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,16.64,0.0
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,7.63,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,13.64,3.88
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,26.7,16.17
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,38.08,26.67
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,46.47,34.14
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,54.86,41.42
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,52.06,39.0
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,49.26,36.5
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,60.0,45.43
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,70.74,54.25
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,93.77,73.18
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,116.99,91.97
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,141.65,111.72
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,166.65,131.48
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,193.92,152.9
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,221.68,174.43
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,237.56,186.37
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,253.56,198.36
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,306.99,239.46
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,353.98,274.82
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,410.28,317.11
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,467.6,359.43
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,456.48,350.33
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,444.67,341.14
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,458.29,351.26
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,471.67,361.06
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,474.77,363.85
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,477.49,366.44
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,476.27,365.92
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,474.66,365.16
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,421.37,325.6
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,368.76,286.08
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,387.08,303.01
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,412.46,324.88
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,628.15,496.41
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,807.08,632.32
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,661.28,523.77
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,522.77,418.01
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,508.87,408.46
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,491.96,395.71
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,469.33,379.13
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,442.82,358.69
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,400.13,323.78
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,357.74,288.19
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,297.68,237.74
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,243.28,191.39
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,200.53,153.24
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,158.67,115.52
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,110.81,75.62
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,70.21,44.08
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,33.94,19.07
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,14.2,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,7.63,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.86,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,5.55,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,10.65,3.17
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,15.75,7.75
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,22.25,13.47
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,28.76,19.14
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,33.42,23.12
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,38.08,27.04
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,44.61,32.48
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,51.14,37.85
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,67.02,51.02
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,82.93,64.04
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,107.04,83.66
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,131.32,103.15
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,161.71,127.46
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,192.61,151.85
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,240.68,189.82
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,298.18,234.47
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,450.31,353.86
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,610.6,474.03
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,788.33,607.66
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,963.95,729.82
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,1005.01,755.92
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,1053.16,787.96
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,1062.94,794.83
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,1068.85,799.62
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,1068.33,800.11
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,1063.92,798.19
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,1049.94,789.99
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,1032.37,779.49
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,977.08,743.79
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,918.14,705.16
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,825.07,639.29
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,733.98,571.69
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,781.35,612.66
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,808.88,635.69
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,744.33,590.66
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,678.85,543.36
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,656.07,527.32
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,626.64,505.39
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,547.05,443.43
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,472.65,384.21
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,394.91,320.84
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,328.74,265.82
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,280.03,224.22
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,234.6,184.67
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,172.69,132.7
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,124.41,93.19
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,86.35,61.68
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,55.14,36.93
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,30.33,17.27
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,12.99,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,6.67,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,4.77,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,7.51,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,12.21,4.29
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,16.68,8.45
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,22.72,13.76
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,28.76,19.01
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,32.49,22.19
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,36.21,25.3
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,50.66,37.43
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,65.14,49.43
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,78.7,60.5
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,92.36,71.53
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,107.05,83.3
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,121.8,95.01
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,141.08,110.34
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,160.57,125.71
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,170.62,133.44
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,180.8,141.27
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,209.88,164.08
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,239.28,186.88
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,257.68,200.97
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,276.19,215.12
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,252.47,196.4
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,228.69,177.72
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,252.39,196.27
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,276.16,214.67
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,337.49,262.0
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,389.45,301.53
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,379.3,293.68
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,369.02,285.99
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,368.99,286.53
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,368.61,286.8
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,375.8,294.82
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,369.4,292.41
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,598.16,475.11
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,776.83,609.03
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,606.0,483.29
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,445.5,359.99
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,336.24,272.28
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,230.82,185.58
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,189.94,152.02
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,156.38,124.25
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,156.07,124.62
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,157.07,125.82
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,169.97,136.19
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,172.44,136.68
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,141.8,110.25
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,112.35,84.66
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,78.87,57.03
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,50.17,34.03
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,28.12,15.39
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,11.44,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,5.72,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,2.38,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.82,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,5.77,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,7.4,0.6
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,11.58,4.24
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,15.75,7.87
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,24.58,15.44
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,33.42,22.94
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,59.53,44.96
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,85.78,66.77
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,112.36,88.51
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,139.26,110.18
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,144.31,113.81
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,149.31,117.42
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,156.36,122.76
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,163.5,128.17
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,173.48,135.85
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,183.62,143.63
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,175.28,136.68
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,166.88,129.76
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,198.89,155.06
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,231.23,180.29
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,256.95,200.2
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,282.83,220.12
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,329.8,256.14
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,367.17,284.43
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,366.21,283.44
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,365.05,282.51
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,366.21,283.55
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,367.17,284.46
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,407.62,315.99
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,447.15,346.4
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,460.31,356.98
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,472.25,366.77
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,424.39,330.78
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,377.82,295.61
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,365.25,287.03
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,352.01,277.71
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,333.56,264.13
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,314.56,249.97
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,297.78,237.78
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,284.57,228.05
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,333.19,268.37
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,359.7,287.47
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,336.8,264.6
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,303.6,231.1
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,239.97,174.36
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,181.66,122.37
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,122.18,72.91
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,73.19,37.0
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,29.39,12.13
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,16.2,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,10.01,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.01,1.61
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,44.22,21.38
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,90.28,52.41
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,94.64,62.45
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,82.04,58.47
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,76.86,57.74
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,58.59,44.14
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,79.79,61.75
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,103.91,81.63
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,165.74,132.32
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,231.11,184.84
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,286.1,228.26
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,350.92,278.56
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,372.65,294.45
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,394.12,310.15
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,352.08,276.13
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,314.73,245.57
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,318.62,248.18
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,322.22,250.43
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,281.23,218.41
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,249.87,193.77
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,285.6,221.46
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,321.61,248.96
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,421.35,325.84
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,523.35,402.26
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,730.86,559.61
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,915.2,692.92
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,918.85,694.66
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,919.08,695.7
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,900.02,683.27
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,878.37,669.16
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,810.41,620.4
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,747.8,574.9
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,813.74,627.94
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,850.08,653.95
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,805.26,623.12
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,758.41,591.2
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,706.97,555.7
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,657.13,519.37
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,598.77,474.73
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,540.45,428.94
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,475.73,377.26
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,413.38,325.86
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,338.77,263.8
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,272.4,207.5
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,208.57,153.0
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,151.75,104.95
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,99.96,63.43
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,58.73,33.46
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,26.98,11.71
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,14.3,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
