Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,2.38,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,4.62,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,9.26,1.86
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,13.89,6.03
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,18.07,9.73
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,22.25,13.38
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,28.3,18.54
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,34.35,23.64
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,42.27,30.26
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,50.21,36.81
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,73.83,56.36
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,97.71,75.81
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,165.28,130.82
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,233.62,184.92
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,274.97,216.58
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,317.25,248.58
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,366.02,285.37
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,426.17,329.84
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,417.75,322.62
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,417.7,321.94
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,440.47,338.57
2018,8,30,11,0,79.0,385.0,1.7,17.7,451.0,463.15,354.92
2018,8,30,11,15,97.5,401.0,1.8,17.8,484.0,499.79,382.04
2018,8,30,11,30,116.0,417.0,1.9,17.9,517.0,549.11,417.91
2018,8,30,11,45,173.0,420.0,2.05,17.95,571.0,610.74,464.05
2018,8,30,12,0,230.0,423.0,2.2,18.0,625.0,672.28,509.52
2018,8,30,12,15,246.0,415.5,2.3,18.05,631.0,693.17,524.58
2018,8,30,12,30,262.0,408.0,2.4,18.1,637.0,700.18,530.45
2018,8,30,12,45,348.0,371.5,2.55,18.1,672.5,744.52,565.55
2018,8,30,13,0,434.0,335.0,2.7,18.1,708.0,797.1,605.62
2018,8,30,13,15,627.5,243.0,2.85,18.1,770.0,884.11,672.78
2018,8,30,13,30,821.0,151.0,3.0,18.1,832.0,952.67,721.37
2018,8,30,13,45,847.5,134.0,3.15,18.05,819.0,939.02,713.49
2018,8,30,14,0,874.0,117.0,3.3,18.0,806.0,914.22,698.63
2018,8,30,14,15,865.5,115.0,3.4,17.9,774.5,877.33,675.08
2018,8,30,14,30,857.0,113.0,3.5,17.8,743.0,837.88,649.51
2018,8,30,14,45,845.5,110.5,3.65,17.7,705.5,797.85,623.43
2018,8,30,15,0,834.0,108.0,3.8,17.6,668.0,750.69,591.72
2018,8,30,15,15,818.0,105.0,3.8,17.6,624.5,698.18,554.75
2018,8,30,15,30,802.0,102.0,3.8,17.6,581.0,644.72,514.5
2018,8,30,15,45,781.0,98.5,4.05,17.35,533.5,587.04,470.99
2018,8,30,16,0,760.0,95.0,4.3,17.1,486.0,529.53,426.13
2018,8,30,16,15,729.5,91.5,4.35,16.9,435.5,467.8,375.89
2018,8,30,16,30,699.0,88.0,4.4,16.7,385.0,407.7,325.39
2018,8,30,16,45,657.0,83.0,4.5,16.5,332.5,343.83,270.56
2018,8,30,17,0,615.0,78.0,4.6,16.3,280.0,283.89,217.69
2018,8,30,17,15,554.5,71.5,4.65,16.05,229.0,221.82,163.01
2018,8,30,17,30,494.0,65.0,4.7,15.8,178.0,166.64,114.7
2018,8,30,17,45,404.5,54.5,4.7,15.55,131.0,110.76,69.29
2018,8,30,18,0,315.0,44.0,4.7,15.3,84.0,64.86,35.91
2018,8,30,18,15,199.0,29.0,4.65,15.2,50.0,26.78,10.77
2018,8,30,18,30,83.0,14.0,4.6,15.1,16.0,13.34,0.0
2018,8,30,18,45,41.5,7.0,4.55,14.95,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.05,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.2,4.0,3.7,0.0
2018,8,31,6,15,0.0,7.0,4.45,14.35,7.0,6.48,0.0
2018,8,31,6,30,0.0,10.0,4.4,14.5,10.0,9.26,2.13
2018,8,31,6,45,0.0,14.5,4.35,14.65,14.5,13.43,5.8
2018,8,31,7,0,0.0,19.0,4.3,14.8,19.0,17.61,9.44
2018,8,31,7,15,0.0,25.5,4.15,14.95,25.5,23.65,14.62
2018,8,31,7,30,0.0,32.0,4.0,15.1,32.0,29.7,19.75
2018,8,31,7,45,0.0,48.0,3.9,15.3,48.0,44.6,32.32
2018,8,31,8,0,0.0,64.0,3.8,15.5,64.0,59.53,44.76
2018,8,31,8,15,0.5,95.5,3.6,15.8,96.0,89.36,69.44
2018,8,31,8,30,1.0,127.0,3.4,16.1,128.0,119.62,94.08
2018,8,31,8,45,9.5,171.5,3.25,16.35,177.5,167.91,133.18
2018,8,31,9,0,18.0,216.0,3.1,16.6,227.0,217.52,172.62
2018,8,31,9,15,30.5,247.0,2.95,16.9,267.5,264.86,209.64
2018,8,31,9,30,43.0,278.0,2.8,17.2,308.0,307.84,242.62
2018,8,31,9,45,58.5,308.0,2.7,17.45,351.0,353.43,277.25
2018,8,31,10,0,74.0,338.0,2.6,17.7,394.0,400.26,312.23
2018,8,31,10,15,164.5,347.0,2.65,17.95,477.0,502.97,391.13
2018,8,31,10,30,255.0,356.0,2.7,18.2,560.0,611.69,471.95
2018,8,31,10,45,499.5,267.5,2.7,18.45,681.5,767.43,589.06
2018,8,31,11,0,744.0,179.0,2.7,18.7,803.0,924.94,699.26
2018,8,31,11,15,835.5,139.5,2.9,18.75,851.5,980.76,736.46
2018,8,31,11,30,927.0,100.0,3.1,18.8,900.0,1032.01,771.35
2018,8,31,11,45,904.0,113.0,3.3,18.9,898.0,1031.19,771.43
2018,8,31,12,0,881.0,126.0,3.5,19.0,896.0,1026.13,769.19
2018,8,31,12,15,890.5,120.5,3.8,18.95,897.5,1030.42,774.47
2018,8,31,12,30,900.0,115.0,4.1,18.9,899.0,1030.95,777.1
2018,8,31,12,45,849.0,137.5,4.35,18.85,871.0,996.9,755.87
2018,8,31,13,0,798.0,160.0,4.6,18.8,843.0,969.4,739.81
2018,8,31,13,15,858.0,128.5,4.9,18.65,849.5,972.62,745.62
2018,8,31,13,30,918.0,97.0,5.2,18.5,856.0,978.87,753.34
2018,8,31,13,45,921.0,92.0,5.5,18.35,834.0,954.34,739.32
2018,8,31,14,0,924.0,87.0,5.8,18.2,812.0,926.11,722.51
2018,8,31,14,15,916.0,86.5,6.0,17.95,781.0,889.65,699.12
2018,8,31,14,30,908.0,86.0,6.2,17.7,750.0,850.42,673.36
2018,8,31,14,45,844.0,104.0,6.4,17.45,696.0,784.1,626.88
2018,8,31,15,0,780.0,122.0,6.6,17.2,642.0,723.92,584.15
2018,8,31,15,15,821.5,99.5,6.6,17.2,615.5,693.59,562.53
2018,8,31,15,30,863.0,77.0,6.6,17.2,589.0,654.22,532.68
2018,8,31,15,45,717.5,107.0,6.65,16.8,509.0,556.71,454.39
2018,8,31,16,0,572.0,137.0,6.7,16.4,429.0,467.5,381.57
2018,8,31,16,15,629.5,110.5,6.65,16.2,400.5,436.13,355.06
2018,8,31,16,30,687.0,84.0,6.6,16.0,372.0,396.9,320.23
2018,8,31,16,45,634.5,80.5,6.5,15.75,319.0,331.31,262.92
2018,8,31,17,0,582.0,77.0,6.4,15.5,266.0,270.89,209.12
2018,8,31,17,15,377.5,78.5,6.3,15.25,192.5,178.99,133.68
2018,8,31,17,30,173.0,80.0,6.2,15.0,119.0,112.23,82.37
2018,8,31,17,45,192.5,59.5,6.05,14.7,92.0,83.09,55.69
2018,8,31,18,0,212.0,39.0,5.9,14.4,65.0,51.83,29.15
2018,8,31,18,15,155.0,26.5,5.75,14.3,40.5,23.5,8.03
2018,8,31,18,30,98.0,14.0,5.6,14.2,16.0,13.34,0.0
2018,8,31,18,45,49.0,7.0,5.45,14.1,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,5.0,3.0,2.85,13.7,3.5,2.86,0.0
2018,9,1,6,0,10.0,6.0,2.9,13.9,7.0,5.66,0.0
2018,9,1,6,15,5.0,13.5,2.7,14.1,14.0,12.96,4.66
2018,9,1,6,30,0.0,21.0,2.5,14.3,21.0,19.47,10.74
2018,9,1,6,45,0.0,29.5,2.3,14.5,29.5,27.37,17.69
2018,9,1,7,0,0.0,38.0,2.1,14.7,38.0,35.28,24.58
2018,9,1,7,15,0.0,44.5,1.95,14.9,44.5,41.33,29.76
2018,9,1,7,30,0.0,51.0,1.8,15.1,51.0,47.39,34.84
2018,9,1,7,45,0.0,69.5,1.65,15.3,69.5,64.66,49.29
2018,9,1,8,0,0.0,88.0,1.5,15.5,88.0,82.03,63.59
2018,9,1,8,15,2.0,125.0,1.55,15.65,126.0,118.26,93.31
2018,9,1,8,30,4.0,162.0,1.6,15.8,164.0,155.09,122.97
2018,9,1,8,45,7.5,182.5,1.6,16.0,187.0,177.36,140.45
2018,9,1,9,0,11.0,203.0,1.6,16.2,210.0,200.06,158.11
2018,9,1,9,15,13.5,219.5,1.75,16.4,228.5,218.51,172.31
2018,9,1,9,30,16.0,236.0,1.9,16.6,247.0,237.19,186.62
2018,9,1,9,45,15.5,240.0,2.1,16.75,251.0,241.32,189.45
2018,9,1,10,0,15.0,244.0,2.3,16.9,255.0,245.38,192.29
2018,9,1,10,15,17.0,256.0,2.45,17.0,269.0,259.48,203.07
2018,9,1,10,30,19.0,268.0,2.6,17.1,283.0,273.68,213.89
2018,9,1,10,45,22.5,286.0,2.75,17.2,304.5,295.32,230.48
2018,9,1,11,0,26.0,304.0,2.9,17.3,326.0,327.97,255.41
2018,9,1,11,15,23.5,297.5,3.1,17.35,317.5,319.44,248.62
2018,9,1,11,30,21.0,291.0,3.3,17.4,309.0,300.05,233.64
2018,9,1,11,45,21.5,297.5,3.5,17.4,316.0,307.23,239.29
2018,9,1,12,0,22.0,304.0,3.7,17.4,323.0,314.33,244.82
2018,9,1,12,15,30.5,325.5,3.8,17.45,352.0,356.63,277.54
2018,9,1,12,30,39.0,347.0,3.9,17.5,381.0,387.49,301.26
2018,9,1,12,45,94.5,360.5,4.05,17.5,441.5,456.42,355.79
2018,9,1,13,0,150.0,374.0,4.2,17.5,502.0,536.24,417.45
2018,9,1,13,15,127.0,378.5,4.35,17.4,485.5,515.86,401.78
2018,9,1,13,30,104.0,383.0,4.5,17.3,469.0,484.03,377.93
2018,9,1,13,45,167.5,351.5,4.65,17.2,484.5,517.71,406.72
2018,9,1,14,0,231.0,320.0,4.8,17.1,500.0,546.5,431.45
2018,9,1,14,15,527.5,227.5,4.9,17.0,617.5,707.39,561.27
2018,9,1,14,30,824.0,135.0,5.0,16.9,735.0,837.28,660.9
2018,9,1,14,45,812.5,131.5,5.1,16.75,697.0,791.94,629.05
2018,9,1,15,0,801.0,128.0,5.2,16.6,659.0,744.8,596.38
2018,9,1,15,15,783.5,124.5,5.2,16.6,615.5,691.9,557.11
2018,9,1,15,30,766.0,121.0,5.2,16.6,572.0,639.61,516.72
2018,9,1,15,45,677.5,127.5,5.25,16.25,502.0,552.79,448.73
2018,9,1,16,0,589.0,134.0,5.3,15.9,432.0,472.91,384.73
2018,9,1,16,15,412.5,144.0,5.25,15.7,342.0,357.64,290.66
2018,9,1,16,30,236.0,154.0,5.2,15.5,252.0,259.79,210.11
2018,9,1,16,45,260.0,131.5,5.15,15.25,226.0,231.37,185.33
2018,9,1,17,0,284.0,109.0,5.1,15.0,200.0,199.94,156.77
2018,9,1,17,15,301.5,91.0,5.05,14.7,171.5,170.54,128.99
2018,9,1,17,30,319.0,73.0,5.0,14.4,143.0,135.76,96.24
2018,9,1,17,45,221.5,57.5,4.95,14.15,100.0,85.57,56.5
2018,9,1,18,0,124.0,42.0,4.9,13.9,57.0,47.55,28.81
2018,9,1,18,15,69.5,25.5,4.85,13.8,33.0,22.11,6.19
2018,9,1,18,30,15.0,9.0,4.8,13.7,9.0,8.58,0.0
2018,9,1,18,45,7.5,4.5,4.8,13.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,5,45,37.0,9.0,2.0,13.1,11.0,8.58,0.0
2018,9,2,6,0,74.0,18.0,2.0,13.3,22.0,15.11,0.0
2018,9,2,6,15,174.5,34.0,1.95,13.55,57.5,40.87,21.81
2018,9,2,6,30,275.0,50.0,1.9,13.8,93.0,81.19,50.42
2018,9,2,6,45,229.5,60.0,1.85,14.0,105.0,101.77,70.87
2018,9,2,7,0,184.0,70.0,1.8,14.2,117.0,114.27,85.14
2018,9,2,7,15,92.0,88.0,1.8,14.45,111.5,113.85,88.86
2018,9,2,7,30,0.0,106.0,1.8,14.7,106.0,99.21,78.56
2018,9,2,7,45,11.5,133.5,1.75,14.95,138.5,130.39,104.2
2018,9,2,8,0,23.0,161.0,1.7,15.2,171.0,163.1,130.71
2018,9,2,8,15,91.5,183.5,1.65,15.45,231.5,227.25,182.86
2018,9,2,8,30,160.0,206.0,1.6,15.7,292.0,301.23,241.96
2018,9,2,8,45,165.5,229.0,1.6,15.95,324.5,337.09,269.28
2018,9,2,9,0,171.0,252.0,1.6,16.2,357.0,373.24,296.47
2018,9,2,9,15,153.0,275.0,1.65,16.45,374.0,392.26,309.72
2018,9,2,9,30,135.0,298.0,1.7,16.7,391.0,409.4,321.37
2018,9,2,9,45,111.5,316.5,1.7,16.9,396.0,415.58,324.41
2018,9,2,10,0,88.0,335.0,1.7,17.1,401.0,409.77,318.52
2018,9,2,10,15,79.0,347.5,1.75,17.3,408.5,418.0,323.8
2018,9,2,10,30,70.0,360.0,1.8,17.5,416.0,425.44,328.4
2018,9,2,10,45,93.5,372.5,1.8,17.65,449.0,462.72,356.18
2018,9,2,11,0,117.0,385.0,1.8,17.8,482.0,512.8,392.68
2018,9,2,11,15,123.5,382.0,1.9,17.9,486.0,518.52,396.77
2018,9,2,11,30,130.0,379.0,2.0,18.0,490.0,523.81,400.91
2018,9,2,11,45,127.5,391.5,2.1,18.1,501.0,536.08,409.61
2018,9,2,12,0,125.0,404.0,2.2,18.2,512.0,547.67,417.81
2018,9,2,12,15,165.0,403.0,2.35,18.15,545.5,586.85,448.04
2018,9,2,12,30,205.0,402.0,2.5,18.1,579.0,625.06,477.26
2018,9,2,12,45,241.5,388.0,2.7,18.1,594.5,657.02,501.97
2018,9,2,13,0,278.0,374.0,2.9,18.1,610.0,674.34,516.48
2018,9,2,13,15,306.5,358.0,3.1,17.95,613.5,679.51,522.52
2018,9,2,13,30,335.0,342.0,3.3,17.8,617.0,682.32,526.94
2018,9,2,13,45,379.5,314.5,3.45,17.7,617.0,685.04,531.68
2018,9,2,14,0,424.0,287.0,3.6,17.6,617.0,694.8,541.24
2018,9,2,14,15,614.0,212.5,3.75,17.4,668.5,769.95,602.27
2018,9,2,14,30,804.0,138.0,3.9,17.2,720.0,822.91,643.51
2018,9,2,14,45,791.0,134.5,4.05,17.05,682.0,777.06,612.19
2018,9,2,15,0,778.0,131.0,4.2,16.9,644.0,729.61,579.83
2018,9,2,15,15,759.5,128.0,4.2,16.9,601.0,679.21,542.56
2018,9,2,15,30,741.0,125.0,4.2,16.9,558.0,626.27,502.24
2018,9,2,15,45,598.5,138.5,4.3,16.5,469.0,515.29,416.14
2018,9,2,16,0,456.0,152.0,4.4,16.1,380.0,413.56,335.3
2018,9,2,16,15,410.0,145.5,4.35,15.85,334.5,357.22,289.29
2018,9,2,16,30,364.0,139.0,4.3,15.6,289.0,305.15,245.81
2018,9,2,16,45,350.5,122.0,4.2,15.35,250.0,259.73,206.82
2018,9,2,17,0,337.0,105.0,4.1,15.1,211.0,215.52,167.95
2018,9,2,17,15,310.0,88.0,4.05,14.8,171.5,169.21,127.21
2018,9,2,17,30,283.0,71.0,4.0,14.5,132.0,126.11,89.34
2018,9,2,17,45,222.0,55.5,3.9,14.25,95.0,83.26,54.41
2018,9,2,18,0,161.0,40.0,3.8,14.0,58.0,48.13,27.86
2018,9,2,18,15,89.5,24.0,3.75,13.85,33.0,20.72,3.86
2018,9,2,18,30,18.0,8.0,3.7,13.7,8.0,7.63,0.0
2018,9,2,18,45,9.0,4.0,3.65,13.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,5,45,11.0,4.5,1.95,13.0,5.0,4.29,0.0
2018,9,3,6,0,22.0,9.0,2.0,13.2,10.0,7.76,0.0
2018,9,3,6,15,40.5,19.0,2.0,13.45,24.0,20.17,9.25
2018,9,3,6,30,59.0,29.0,2.0,13.7,38.0,34.96,21.19
2018,9,3,6,45,56.0,40.0,2.0,13.9,51.0,48.71,33.5
2018,9,3,7,0,53.0,51.0,2.0,14.1,64.0,62.39,45.92
2018,9,3,7,15,26.5,63.0,1.95,14.35,69.5,67.7,51.63
2018,9,3,7,30,0.0,75.0,1.9,14.6,75.0,69.85,53.95
2018,9,3,7,45,1.0,100.5,1.9,14.8,101.0,94.39,74.38
2018,9,3,8,0,2.0,126.0,1.9,15.0,127.0,119.24,94.72
2018,9,3,8,15,4.0,147.0,1.85,15.2,149.0,140.57,111.87
2018,9,3,8,30,6.0,168.0,1.8,15.4,171.0,162.22,129.05
2018,9,3,8,45,10.0,188.0,1.8,15.65,194.0,184.49,146.56
2018,9,3,9,0,14.0,208.0,1.8,15.9,217.0,207.23,164.24
2018,9,3,9,15,20.0,232.0,1.8,16.05,245.5,235.81,186.48
2018,9,3,9,30,26.0,256.0,1.8,16.2,274.0,265.0,208.93
2018,9,3,9,45,27.5,270.0,1.8,16.4,290.0,289.59,227.38
2018,9,3,10,0,29.0,284.0,1.8,16.6,306.0,306.54,239.8
2018,9,3,10,15,47.5,314.0,1.85,16.75,351.0,355.29,277.13
2018,9,3,10,30,66.0,344.0,1.9,16.9,396.0,405.26,314.7
2018,9,3,10,45,99.0,370.0,2.0,17.05,451.0,465.6,360.13
2018,9,3,11,0,132.0,396.0,2.1,17.2,506.0,539.34,414.45
2018,9,3,11,15,129.0,405.5,2.15,17.3,514.5,549.36,420.79
2018,9,3,11,30,126.0,415.0,2.2,17.4,523.0,558.66,427.08
2018,9,3,11,45,147.5,415.5,2.25,17.5,542.5,582.1,444.59
2018,9,3,12,0,169.0,416.0,2.3,17.6,562.0,605.05,461.62
2018,9,3,12,15,230.5,395.0,2.4,17.6,594.0,657.27,501.33
2018,9,3,12,30,292.0,374.0,2.5,17.6,626.0,695.21,530.63
2018,9,3,12,45,283.5,375.0,2.6,17.6,617.0,685.09,523.53
2018,9,3,13,0,275.0,376.0,2.7,17.6,608.0,673.74,515.92
2018,9,3,13,15,229.0,386.5,2.8,17.55,577.0,623.23,479.15
2018,9,3,13,30,183.0,397.0,2.9,17.5,546.0,585.73,451.39
2018,9,3,13,45,257.5,357.0,3.05,17.4,560.0,617.84,478.75
2018,9,3,14,0,332.0,317.0,3.2,17.3,574.0,633.55,493.79
2018,9,3,14,15,560.0,228.5,3.3,17.15,640.5,735.54,575.41
2018,9,3,14,30,788.0,140.0,3.4,17.0,707.0,810.81,633.31
2018,9,3,14,45,774.5,136.5,3.55,16.8,669.0,765.1,602.17
2018,9,3,15,0,761.0,133.0,3.7,16.6,631.0,719.98,571.78
2018,9,3,15,15,742.5,129.0,3.7,16.6,588.0,667.22,532.62
2018,9,3,15,30,724.0,125.0,3.7,16.6,545.0,613.99,492.19
2018,9,3,15,45,700.0,120.0,3.75,16.15,498.0,556.22,448.13
2018,9,3,16,0,676.0,115.0,3.8,15.7,451.0,499.17,403.23
2018,9,3,16,15,546.5,121.5,3.75,15.5,374.0,402.74,325.21
2018,9,3,16,30,417.0,128.0,3.7,15.3,297.0,316.67,254.56
2018,9,3,16,45,420.5,112.0,3.6,15.1,262.0,275.58,218.63
2018,9,3,17,0,424.0,96.0,3.5,14.9,227.0,233.58,180.63
2018,9,3,17,15,397.5,82.0,3.35,14.65,186.5,185.07,137.3
2018,9,3,17,30,371.0,68.0,3.2,14.4,146.0,139.58,96.78
2018,9,3,17,45,294.5,54.0,3.1,14.15,105.0,90.77,57.38
2018,9,3,18,0,218.0,40.0,3.0,13.9,64.0,51.54,28.54
2018,9,3,18,15,124.5,24.0,2.85,13.8,36.0,19.77,0.1
2018,9,3,18,30,31.0,8.0,2.7,13.7,8.0,7.63,0.0
2018,9,3,18,45,15.5,4.0,2.55,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,5,45,23.0,5.0,2.6,13.4,6.0,4.77,0.0
2018,9,4,6,0,46.0,10.0,2.7,13.7,12.0,7.73,0.0
2018,9,4,6,15,71.5,17.0,2.75,13.95,25.5,19.76,7.83
2018,9,4,6,30,97.0,24.0,2.8,14.2,39.0,35.33,19.77
2018,9,4,6,45,75.0,30.5,2.8,14.45,44.5,43.77,28.42
2018,9,4,7,0,53.0,37.0,2.8,14.7,50.0,48.92,34.36
2018,9,4,7,15,26.5,41.5,2.7,14.95,48.0,47.25,34.15
2018,9,4,7,30,0.0,46.0,2.6,15.2,46.0,42.73,30.86
2018,9,4,7,45,0.0,58.0,2.55,15.45,58.0,53.93,40.22
2018,9,4,8,0,0.0,70.0,2.5,15.7,70.0,65.13,49.46
2018,9,4,8,15,0.0,95.0,2.4,15.9,95.0,88.64,68.84
2018,9,4,8,30,0.0,120.0,2.3,16.1,120.0,112.43,88.14
2018,9,4,8,45,0.5,139.0,2.25,16.3,139.5,130.94,102.89
2018,9,4,9,0,1.0,158.0,2.2,16.5,159.0,149.59,117.6
2018,9,4,9,15,4.0,176.5,2.2,16.7,179.5,169.74,133.45
2018,9,4,9,30,7.0,195.0,2.2,16.9,200.0,190.24,149.44
2018,9,4,9,45,10.0,215.0,2.15,17.1,222.5,212.51,166.66
2018,9,4,10,0,13.0,235.0,2.1,17.3,245.0,235.08,183.95
2018,9,4,10,15,26.0,276.5,2.1,17.45,297.0,297.51,232.31
2018,9,4,10,30,39.0,318.0,2.1,17.6,349.0,353.56,274.76
2018,9,4,10,45,86.5,350.0,2.1,17.8,421.0,433.03,335.32
2018,9,4,11,0,134.0,382.0,2.1,18.0,493.0,526.78,404.6
2018,9,4,11,15,242.0,370.0,2.2,18.1,574.5,634.71,485.25
2018,9,4,11,30,350.0,358.0,2.3,18.2,656.0,732.52,556.83
2018,9,4,11,45,397.0,346.0,2.35,18.3,686.0,781.76,591.4
2018,9,4,12,0,444.0,334.0,2.4,18.4,716.0,818.57,617.74
2018,9,4,12,15,403.0,347.0,2.5,18.4,693.5,791.05,597.9
2018,9,4,12,30,362.0,360.0,2.6,18.4,671.0,750.4,569.52
2018,9,4,12,45,279.0,380.5,2.7,18.35,618.5,686.73,523.14
2018,9,4,13,0,196.0,401.0,2.8,18.3,566.0,610.88,467.4
2018,9,4,13,15,153.0,394.0,2.95,18.2,521.0,558.27,429.29
2018,9,4,13,30,110.0,387.0,3.1,18.1,476.0,494.75,382.36
2018,9,4,13,45,148.0,350.0,3.3,18.0,466.0,498.76,388.18
2018,9,4,14,0,186.0,313.0,3.5,17.9,456.0,488.66,383.19
2018,9,4,14,15,523.0,210.0,3.65,17.7,589.5,683.71,538.82
2018,9,4,14,30,860.0,107.0,3.8,17.5,723.0,828.66,647.4
2018,9,4,14,45,846.5,105.5,3.95,17.35,684.5,787.57,619.04
2018,9,4,15,0,833.0,104.0,4.1,17.2,646.0,739.61,586.5
2018,9,4,15,15,816.5,101.0,4.1,17.2,602.5,686.5,548.53
2018,9,4,15,30,800.0,98.0,4.1,17.2,559.0,632.52,507.4
2018,9,4,15,45,725.5,103.5,4.15,16.7,494.0,552.83,445.95
2018,9,4,16,0,651.0,109.0,4.2,16.2,429.0,478.04,386.78
2018,9,4,16,15,509.5,113.0,4.15,15.9,347.0,374.98,303.31
2018,9,4,16,30,368.0,117.0,4.1,15.6,265.0,283.59,228.21
2018,9,4,16,45,321.5,110.0,4.05,15.3,226.0,235.66,187.4
2018,9,4,17,0,275.0,103.0,4.0,15.0,187.0,189.56,147.75
2018,9,4,17,15,245.0,88.0,3.9,14.7,152.0,149.09,112.33
2018,9,4,17,30,215.0,73.0,3.8,14.4,117.0,112.19,80.22
2018,9,4,17,45,166.0,55.0,3.7,14.15,83.0,73.74,48.76
2018,9,4,18,0,117.0,37.0,3.6,13.9,49.0,41.63,23.77
2018,9,4,18,15,63.5,21.5,3.5,13.8,27.5,17.94,0.0
2018,9,4,18,30,10.0,6.0,3.4,13.7,6.0,5.72,0.0
2018,9,4,18,45,5.0,3.0,3.3,13.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,12.75,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,12.9,4.0,3.7,0.0
2018,9,5,6,15,8.0,9.5,2.3,13.1,10.5,9.37,1.49
2018,9,5,6,30,16.0,15.0,2.3,13.3,17.0,16.34,7.41
2018,9,5,6,45,33.5,21.0,2.3,13.55,28.5,26.44,15.53
2018,9,5,7,0,51.0,27.0,2.3,13.8,40.0,39.57,26.59
2018,9,5,7,15,25.5,31.0,2.3,14.0,37.5,38.1,26.5
2018,9,5,7,30,0.0,35.0,2.3,14.2,35.0,32.49,22.25
2018,9,5,7,45,0.0,41.0,2.25,14.45,41.0,38.08,26.93
2018,9,5,8,0,0.0,47.0,2.2,14.7,47.0,43.68,31.55
2018,9,5,8,15,0.0,71.0,2.3,14.9,71.0,66.08,50.26
2018,9,5,8,30,0.0,95.0,2.4,15.1,95.0,88.62,68.81
2018,9,5,8,45,0.0,108.5,2.45,15.3,108.5,101.43,79.1
2018,9,5,9,0,0.0,122.0,2.5,15.5,122.0,114.3,89.35
2018,9,5,9,15,0.5,133.5,2.65,15.65,134.0,125.68,98.35
2018,9,5,9,30,1.0,145.0,2.8,15.8,146.0,137.14,107.37
2018,9,5,9,45,2.5,159.0,2.9,15.95,161.0,151.91,119.06
2018,9,5,10,0,4.0,173.0,3.0,16.1,176.0,166.84,130.81
2018,9,5,10,15,7.0,198.5,3.15,16.15,204.0,194.45,152.73
2018,9,5,10,30,10.0,224.0,3.3,16.2,232.0,222.38,174.72
2018,9,5,10,45,12.0,238.5,3.4,16.3,248.5,238.8,187.44
2018,9,5,11,0,14.0,253.0,3.5,16.4,265.0,255.31,200.22
2018,9,5,11,15,11.5,231.0,3.55,16.45,241.0,231.43,181.21
2018,9,5,11,30,9.0,209.0,3.6,16.5,217.0,207.56,162.25
2018,9,5,11,45,9.5,216.5,3.7,16.5,225.0,215.49,168.54
2018,9,5,12,0,10.0,224.0,3.8,16.5,233.0,223.4,174.77
2018,9,5,12,15,9.5,216.0,3.9,16.45,224.5,215.06,168.22
2018,9,5,12,30,9.0,208.0,4.0,16.4,216.0,206.68,161.69
2018,9,5,12,45,8.5,203.5,4.05,16.4,211.0,201.7,157.81
2018,9,5,13,0,8.0,199.0,4.1,16.4,206.0,196.68,153.92
2018,9,5,13,15,73.5,213.5,4.2,16.25,273.0,291.17,231.7
2018,9,5,13,30,139.0,228.0,4.3,16.1,340.0,366.1,292.83
2018,9,5,13,45,105.5,222.5,4.35,16.0,306.0,325.81,260.32
2018,9,5,14,0,72.0,217.0,4.4,15.9,272.0,286.86,228.89
2018,9,5,14,15,219.5,192.5,4.45,15.8,350.5,393.46,318.3
2018,9,5,14,30,367.0,168.0,4.5,15.7,429.0,490.36,397.7
2018,9,5,14,45,245.5,173.5,4.55,15.55,344.0,375.86,305.57
2018,9,5,15,0,124.0,179.0,4.6,15.4,259.0,273.33,221.46
2018,9,5,15,15,68.5,185.5,4.6,15.4,229.0,228.46,184.2
2018,9,5,15,30,13.0,192.0,4.6,15.4,199.0,190.59,152.4
2018,9,5,15,45,20.5,184.5,4.65,15.05,195.0,187.19,150.47
2018,9,5,16,0,28.0,177.0,4.7,14.7,191.0,187.22,151.18
2018,9,5,16,15,68.5,165.5,4.65,14.5,194.0,193.84,157.28
2018,9,5,16,30,109.0,154.0,4.6,14.3,197.0,199.67,162.0
2018,9,5,16,45,142.5,134.5,4.55,14.1,182.5,185.55,149.33
2018,9,5,17,0,176.0,115.0,4.5,13.9,168.0,167.36,132.2
2018,9,5,17,15,140.0,94.5,4.45,13.7,131.5,126.67,97.39
2018,9,5,17,30,104.0,74.0,4.4,13.5,95.0,90.52,66.81
2018,9,5,17,45,66.5,54.0,4.35,13.3,66.0,59.33,41.15
2018,9,5,18,0,29.0,34.0,4.3,13.1,37.0,33.09,19.6
2018,9,5,18,15,14.5,18.5,4.25,13.0,20.0,16.61,0.0
2018,9,5,18,30,0.0,3.0,4.2,12.9,3.0,2.86,0.0
2018,9,5,18,45,0.0,1.5,4.1,12.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.0,2.35,11.9,3.0,2.86,0.0
2018,9,6,6,0,0.0,6.0,2.3,12.0,6.0,5.55,0.0
2018,9,6,6,15,19.0,15.0,2.25,12.15,18.0,15.3,5.76
2018,9,6,6,30,38.0,24.0,2.2,12.3,30.0,27.57,15.93
2018,9,6,6,45,60.5,34.0,2.15,12.5,47.0,43.93,29.38
2018,9,6,7,0,83.0,44.0,2.1,12.7,64.0,64.43,46.88
2018,9,6,7,15,41.5,51.0,2.1,12.9,61.0,62.61,47.23
2018,9,6,7,30,0.0,58.0,2.1,13.1,58.0,53.92,40.72
2018,9,6,7,45,0.0,71.0,2.1,13.35,71.0,66.06,50.91
2018,9,6,8,0,0.0,84.0,2.1,13.6,84.0,78.27,60.99
2018,9,6,8,15,0.5,104.5,2.2,13.9,105.0,97.98,77.2
2018,9,6,8,30,1.0,125.0,2.3,14.2,126.0,117.87,93.34
2018,9,6,8,45,3.0,151.5,2.4,14.45,153.5,144.69,115.03
2018,9,6,9,0,5.0,178.0,2.5,14.7,181.0,171.9,136.74
2018,9,6,9,15,14.0,207.0,2.7,14.95,216.5,207.07,164.87
2018,9,6,9,30,23.0,236.0,2.9,15.2,252.0,243.21,193.43
2018,9,6,9,45,42.0,249.5,3.05,15.4,280.0,281.02,223.44
2018,9,6,10,0,61.0,263.0,3.2,15.6,308.0,312.85,248.53
2018,9,6,10,15,42.5,271.5,3.3,15.75,303.5,307.4,243.04
2018,9,6,10,30,24.0,280.0,3.4,15.9,299.0,300.71,236.68
2018,9,6,10,45,27.0,299.0,3.5,16.1,321.0,324.11,254.56
2018,9,6,11,0,30.0,318.0,3.6,16.3,343.0,347.65,272.36
2018,9,6,11,15,63.5,337.0,3.6,16.4,390.5,401.04,314.22
2018,9,6,11,30,97.0,356.0,3.6,16.5,438.0,455.23,356.03
2018,9,6,11,45,237.0,339.0,3.65,16.65,541.0,603.38,470.88
2018,9,6,12,0,377.0,322.0,3.7,16.8,644.0,739.26,572.71
2018,9,6,12,15,487.0,283.5,3.65,16.9,698.5,808.81,624.53
2018,9,6,12,30,597.0,245.0,3.6,17.0,753.0,879.44,676.46
2018,9,6,12,45,675.0,208.5,3.6,17.1,776.5,912.89,700.23
2018,9,6,13,0,753.0,172.0,3.6,17.2,800.0,935.28,715.64
2018,9,6,13,15,750.5,169.0,3.6,17.25,784.0,916.8,703.03
2018,9,6,13,30,748.0,166.0,3.6,17.3,768.0,895.29,688.7
2018,9,6,13,45,743.5,161.5,3.65,17.35,744.0,867.47,670.25
2018,9,6,14,0,739.0,157.0,3.7,17.4,720.0,840.87,652.66
2018,9,6,14,15,823.0,122.5,3.7,17.35,725.0,847.85,659.0
2018,9,6,14,30,907.0,88.0,3.7,17.3,730.0,844.29,657.74
2018,9,6,14,45,895.0,86.5,3.7,17.3,691.0,797.83,625.72
2018,9,6,15,0,883.0,85.0,3.7,17.3,652.0,749.4,592.21
2018,9,6,15,15,867.5,83.0,3.7,17.3,608.0,696.3,554.8
2018,9,6,15,30,852.0,81.0,3.7,17.3,564.0,642.12,514.23
2018,9,6,15,45,831.0,78.5,3.75,17.05,515.5,585.54,470.56
2018,9,6,16,0,810.0,76.0,3.8,16.8,467.0,526.37,423.49
2018,9,6,16,15,781.0,72.5,3.8,16.55,415.5,462.66,371.17
2018,9,6,16,30,752.0,69.0,3.8,16.3,364.0,400.62,318.43
2018,9,6,16,45,711.0,64.5,3.85,16.05,311.0,335.1,261.45
2018,9,6,17,0,670.0,60.0,3.9,15.8,258.0,273.38,206.23
2018,9,6,17,15,608.0,54.0,3.85,15.45,206.5,208.6,148.69
2018,9,6,17,30,546.0,48.0,3.8,15.1,155.0,151.32,98.48
2018,9,6,17,45,445.0,40.0,3.75,14.75,109.5,94.74,53.74
2018,9,6,18,0,344.0,32.0,3.7,14.4,64.0,50.83,23.27
2018,9,6,18,15,197.5,19.0,3.7,14.25,35.0,15.98,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.1,6.0,5.72,0.0
2018,9,6,18,45,25.5,3.0,3.7,13.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,5,45,30.0,3.5,2.5,12.3,5.0,3.34,0.0
2018,9,7,6,0,60.0,7.0,2.5,12.5,10.0,6.67,0.0
2018,9,7,6,15,138.5,17.5,2.45,12.75,34.5,24.64,9.25
2018,9,7,6,30,217.0,28.0,2.4,13.0,59.0,54.95,30.95
2018,9,7,6,45,225.5,28.5,2.4,13.3,72.5,72.08,46.16
2018,9,7,7,0,234.0,29.0,2.4,13.6,86.0,89.79,63.08
2018,9,7,7,15,117.0,36.5,2.35,13.85,65.0,75.24,56.0
2018,9,7,7,30,0.0,44.0,2.3,14.1,44.0,40.87,29.41
2018,9,7,7,45,0.0,56.0,2.25,14.4,56.0,52.06,38.84
2018,9,7,8,0,0.0,68.0,2.2,14.7,68.0,63.27,48.12
2018,9,7,8,15,5.0,113.0,2.2,14.95,115.5,108.56,85.78
2018,9,7,8,30,10.0,158.0,2.2,15.2,163.0,155.16,123.76
2018,9,7,8,45,18.0,191.0,2.2,15.5,201.5,192.96,153.96
2018,9,7,9,0,26.0,224.0,2.2,15.8,240.0,231.79,184.53
2018,9,7,9,15,69.0,254.0,2.2,16.05,299.5,302.14,240.43
2018,9,7,9,30,112.0,284.0,2.2,16.3,359.0,378.78,299.85
2018,9,7,9,45,164.5,301.0,2.15,16.55,418.0,444.69,350.16
2018,9,7,10,0,217.0,318.0,2.1,16.8,477.0,514.03,401.97
2018,9,7,10,15,245.0,326.5,2.15,17.0,512.5,566.38,440.0
2018,9,7,10,30,273.0,335.0,2.2,17.2,548.0,609.12,470.81
2018,9,7,10,45,278.5,341.0,2.25,17.4,563.5,628.42,483.99
2018,9,7,11,0,284.0,347.0,2.3,17.6,579.0,646.77,496.61
2018,9,7,11,15,334.5,335.0,2.45,17.7,613.0,688.64,528.24
2018,9,7,11,30,385.0,323.0,2.6,17.8,647.0,742.77,567.88
2018,9,7,11,45,492.0,282.0,2.75,17.9,699.0,809.94,618.44
2018,9,7,12,0,599.0,241.0,2.9,18.0,751.0,879.94,670.11
2018,9,7,12,15,657.5,218.0,3.1,18.05,776.5,914.33,695.22
2018,9,7,12,30,716.0,195.0,3.3,18.1,802.0,944.97,717.35
2018,9,7,12,45,671.0,211.5,3.5,18.1,775.0,911.8,695.84
2018,9,7,13,0,626.0,228.0,3.7,18.1,748.0,876.18,672.68
2018,9,7,13,15,673.0,204.5,3.95,18.1,753.0,885.26,681.32
2018,9,7,13,30,720.0,181.0,4.2,18.1,758.0,889.38,686.06
2018,9,7,13,45,745.5,163.5,4.45,18.05,744.0,875.04,678.3
2018,9,7,14,0,771.0,146.0,4.7,18.0,730.0,852.92,665.35
2018,9,7,14,15,846.0,115.5,4.85,17.9,731.5,858.76,671.98
2018,9,7,14,30,921.0,85.0,5.0,17.8,733.0,851.06,668.79
2018,9,7,14,45,909.0,84.0,5.15,17.75,694.0,804.53,637.14
2018,9,7,15,0,897.0,83.0,5.3,17.7,655.0,755.99,603.66
2018,9,7,15,15,882.0,80.5,5.3,17.7,610.5,702.02,564.78
2018,9,7,15,30,867.0,78.0,5.3,17.7,566.0,646.87,522.71
2018,9,7,15,45,846.0,75.5,5.35,17.4,517.0,587.3,476.03
2018,9,7,16,0,825.0,73.0,5.4,17.1,468.0,529.51,429.2
2018,9,7,16,15,796.5,70.0,5.35,16.85,416.0,465.77,375.86
2018,9,7,16,30,768.0,67.0,5.3,16.6,364.0,403.61,322.15
2018,9,7,16,45,728.5,62.5,5.25,16.4,311.0,337.77,264.02
2018,9,7,17,0,689.0,58.0,5.2,16.2,258.0,275.52,207.65
2018,9,7,17,15,626.5,52.0,5.1,15.9,205.5,210.07,149.09
2018,9,7,17,30,564.0,46.0,5.0,15.6,153.0,151.23,97.37
2018,9,7,17,45,460.5,38.0,4.85,15.25,107.5,93.49,51.88
2018,9,7,18,0,357.0,30.0,4.7,14.9,62.0,48.73,20.84
2018,9,7,18,15,205.0,18.5,4.6,14.75,34.0,17.63,0.0
2018,9,7,18,30,53.0,7.0,4.5,14.6,6.0,0.0,0.0
2018,9,7,18,45,26.5,3.5,4.35,14.45,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.2,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.4,26.0,17.16,0.0
2018,9,8,6,15,350.0,27.0,4.45,13.65,65.5,46.19,19.08
2018,9,8,6,30,496.0,36.0,4.5,13.9,105.0,96.77,53.35
2018,9,8,6,45,441.0,48.5,4.55,14.15,129.5,132.23,87.35
2018,9,8,7,0,386.0,61.0,4.6,14.4,154.0,160.63,117.17
2018,9,8,7,15,236.5,96.5,4.55,14.65,157.5,170.21,132.74
2018,9,8,7,30,87.0,132.0,4.5,14.9,161.0,159.38,127.88
2018,9,8,7,45,188.5,147.0,4.45,15.15,224.5,226.86,183.6
2018,9,8,8,0,290.0,162.0,4.4,15.4,288.0,307.47,250.01
2018,9,8,8,15,499.0,135.0,4.35,15.65,382.0,416.31,339.26
2018,9,8,8,30,708.0,108.0,4.3,15.9,476.0,544.29,442.09
2018,9,8,8,45,784.5,95.0,4.25,16.1,537.5,616.02,498.42
2018,9,8,9,0,861.0,82.0,4.2,16.3,599.0,690.18,554.97
2018,9,8,9,15,886.5,80.5,4.2,16.5,644.5,746.52,594.7
2018,9,8,9,30,912.0,79.0,4.2,16.7,690.0,802.29,633.45
2018,9,8,9,45,918.5,81.5,4.15,16.9,725.0,845.96,662.67
2018,9,8,10,0,925.0,84.0,4.1,17.1,760.0,886.96,689.69
2018,9,8,10,15,931.5,85.5,4.1,17.3,789.0,923.97,713.89
2018,9,8,10,30,938.0,87.0,4.1,17.5,818.0,957.91,735.8
2018,9,8,10,45,942.0,88.5,4.15,17.65,839.5,986.23,754.18
2018,9,8,11,0,946.0,90.0,4.2,17.8,861.0,1011.03,770.17
2018,9,8,11,15,948.5,91.0,4.3,17.95,875.0,1030.14,782.65
2018,9,8,11,30,951.0,92.0,4.4,18.1,889.0,1045.45,792.74
2018,9,8,11,45,951.5,92.5,4.5,18.2,894.5,1054.33,799.06
2018,9,8,12,0,952.0,93.0,4.6,18.3,900.0,1059.24,802.87
2018,9,8,12,15,954.0,91.0,4.8,18.35,898.0,1058.91,804.38
2018,9,8,12,30,956.0,89.0,5.0,18.4,896.0,1054.56,803.23
2018,9,8,12,45,957.5,86.0,5.15,18.45,886.0,1044.6,797.85
2018,9,8,13,0,959.0,83.0,5.3,18.5,876.0,1030.64,789.76
2018,9,8,13,15,955.0,82.5,5.45,18.55,858.0,1010.21,777.19
2018,9,8,13,30,951.0,82.0,5.6,18.6,840.0,986.1,762.01
2018,9,8,13,45,945.0,81.5,5.7,18.65,814.5,956.6,742.62
2018,9,8,14,0,939.0,81.0,5.8,18.7,789.0,923.79,720.78
2018,9,8,14,15,932.0,79.5,5.85,18.7,757.0,885.9,694.99
2018,9,8,14,30,925.0,78.0,5.9,18.7,725.0,845.15,666.93
2018,9,8,14,45,914.5,76.5,5.95,18.75,686.5,799.02,634.53
2018,9,8,15,0,904.0,75.0,6.0,18.8,648.0,750.76,600.2
2018,9,8,15,15,889.5,73.5,6.0,18.8,604.0,697.87,561.88
2018,9,8,15,30,875.0,72.0,6.0,18.8,560.0,643.74,520.47
2018,9,8,15,45,857.5,69.5,6.05,18.5,512.5,585.82,474.79
2018,9,8,16,0,840.0,67.0,6.1,18.2,465.0,527.58,427.36
2018,9,8,16,15,814.0,65.0,6.1,17.85,414.5,467.04,376.46
2018,9,8,16,30,788.0,63.0,6.1,17.5,364.0,406.06,323.57
2018,9,8,16,45,748.0,59.0,6.1,17.15,310.5,339.47,264.72
2018,9,8,17,0,708.0,55.0,6.1,16.8,257.0,276.5,207.61
2018,9,8,17,15,642.0,50.0,6.0,16.35,204.5,210.2,148.3
2018,9,8,17,30,576.0,45.0,5.9,15.9,152.0,150.94,96.35
2018,9,8,17,45,462.5,37.5,5.85,15.4,105.5,92.04,50.49
2018,9,8,18,0,349.0,30.0,5.8,14.9,59.0,47.23,19.34
2018,9,8,18,15,197.0,18.0,5.7,14.7,32.0,17.16,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.5,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.3,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
