Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,7.63,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,18.61,0.0
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,29.41,17.26
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,49.64,35.1
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,70.59,53.51
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,95.46,75.3
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,120.16,96.49
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,171.8,139.43
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,235.13,191.72
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,340.9,278.38
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,468.44,379.73
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,573.62,460.45
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,685.0,542.64
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,739.59,578.83
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,793.45,613.61
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,831.98,637.14
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,867.24,658.22
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,898.45,677.95
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,926.08,695.27
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,957.16,714.35
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,993.58,736.79
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,1014.21,749.65
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,1031.27,760.45
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,1038.89,765.11
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,1042.64,767.48
2018,9,19,12,15,923.0,111.0,2.25,19.65,853.5,1040.51,767.53
2018,9,19,12,30,922.0,111.0,2.4,19.8,850.0,1034.49,765.15
2018,9,19,12,45,919.5,110.0,2.6,20.0,838.5,1022.07,758.98
2018,9,19,13,0,917.0,109.0,2.8,20.2,827.0,1005.88,750.27
2018,9,19,13,15,911.5,108.0,3.0,20.2,807.0,983.19,737.68
2018,9,19,13,30,906.0,107.0,3.2,20.2,787.0,957.05,722.6
2018,9,19,13,45,898.5,105.5,3.4,20.2,760.0,925.27,703.43
2018,9,19,14,0,891.0,104.0,3.6,20.2,733.0,890.46,681.88
2018,9,19,14,15,879.5,102.0,3.8,20.1,698.5,848.95,655.51
2018,9,19,14,30,868.0,100.0,4.0,20.0,664.0,810.26,630.72
2018,9,19,14,45,852.5,98.0,4.2,19.85,623.5,760.79,597.72
2018,9,19,15,0,837.0,96.0,4.4,19.7,583.0,709.82,563.13
2018,9,19,15,15,817.0,93.5,4.4,19.7,538.0,654.1,521.77
2018,9,19,15,30,797.0,91.0,4.4,19.7,493.0,597.92,478.39
2018,9,19,15,45,768.0,87.0,4.65,19.25,443.0,534.93,429.98
2018,9,19,16,0,739.0,83.0,4.9,18.8,393.0,473.11,380.51
2018,9,19,16,15,698.0,78.5,4.95,18.4,341.0,407.49,325.76
2018,9,19,16,30,657.0,74.0,5.0,18.0,289.0,344.47,271.47
2018,9,19,16,45,597.5,68.0,5.0,17.6,237.0,277.39,212.85
2018,9,19,17,0,538.0,62.0,5.0,17.2,185.0,216.61,158.83
2018,9,19,17,15,446.0,53.0,4.95,16.65,137.0,152.68,104.1
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,99.91,60.85
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,48.19,19.96
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,15.35,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,14.7,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,14.8,10.0,8.58,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.3,41.5,34.22,0.0
2018,9,20,6,30,358.0,35.0,2.4,15.8,73.0,81.77,44.66
2018,9,20,6,45,452.0,44.0,2.4,16.3,119.5,132.7,85.52
2018,9,20,7,0,546.0,53.0,2.4,16.8,166.0,195.19,138.24
2018,9,20,7,15,602.5,60.5,2.3,17.15,217.5,255.71,191.83
2018,9,20,7,30,659.0,68.0,2.2,17.5,269.0,322.38,249.87
2018,9,20,7,45,710.0,71.0,2.15,17.9,323.0,387.18,305.18
2018,9,20,8,0,761.0,74.0,2.1,18.3,377.0,456.9,362.53
2018,9,20,8,15,789.5,77.5,2.0,18.65,427.5,519.05,411.99
2018,9,20,8,30,818.0,81.0,1.9,19.0,478.0,582.38,460.36
2018,9,20,8,45,838.5,83.5,1.8,19.4,524.5,640.29,502.71
2018,9,20,9,0,859.0,86.0,1.7,19.8,571.0,697.84,542.91
2018,9,20,9,15,875.5,88.0,1.65,20.25,613.0,746.93,574.29
2018,9,20,9,30,892.0,90.0,1.6,20.7,655.0,798.43,606.66
2018,9,20,9,45,905.0,91.0,1.5,21.1,691.0,844.29,633.97
2018,9,20,10,0,918.0,92.0,1.4,21.5,727.0,887.92,659.12
2018,9,20,10,15,925.5,93.0,1.4,21.85,755.5,924.21,680.42
2018,9,20,10,30,933.0,94.0,1.4,22.2,784.0,957.44,699.61
2018,9,20,10,45,938.5,95.0,1.45,22.5,805.0,985.56,716.33
2018,9,20,11,0,944.0,96.0,1.5,22.8,826.0,1010.16,730.87
2018,9,20,11,15,947.0,96.5,1.6,22.95,839.0,1028.15,742.5
2018,9,20,11,30,950.0,97.0,1.7,23.1,852.0,1042.31,751.89
2018,9,20,11,45,951.5,97.0,1.8,23.25,857.0,1050.52,757.68
2018,9,20,12,0,953.0,97.0,1.9,23.4,862.0,1054.74,761.12
2018,9,20,12,15,953.0,96.5,2.0,23.45,859.0,1052.91,761.18
2018,9,20,12,30,953.0,96.0,2.1,23.5,856.0,1047.06,758.85
2018,9,20,12,45,951.0,95.0,2.2,23.55,844.5,1034.72,752.47
2018,9,20,13,0,949.0,94.0,2.3,23.6,833.0,1018.49,743.68
2018,9,20,13,15,944.0,93.0,2.4,23.55,813.0,995.61,730.89
2018,9,20,13,30,939.0,92.0,2.5,23.5,793.0,969.15,715.71
2018,9,20,13,45,932.0,91.0,2.6,23.45,766.0,937.45,696.94
2018,9,20,14,0,925.0,90.0,2.7,23.4,739.0,902.58,675.86
2018,9,20,14,15,915.0,88.5,2.7,23.25,704.5,861.69,649.95
2018,9,20,14,30,905.0,87.0,2.7,23.1,670.0,818.24,622.04
2018,9,20,14,45,891.5,84.5,2.75,23.0,629.5,768.75,589.72
2018,9,20,15,0,878.0,82.0,2.8,22.9,589.0,717.49,555.62
2018,9,20,15,15,859.5,80.0,2.8,22.9,543.5,662.02,516.51
2018,9,20,15,30,841.0,78.0,2.8,22.9,498.0,608.74,476.48
2018,9,20,15,45,815.5,74.5,2.85,22.55,448.0,546.13,429.04
2018,9,20,16,0,790.0,71.0,2.9,22.2,398.0,484.23,380.38
2018,9,20,16,15,753.5,67.0,2.9,21.7,346.0,417.92,326.59
2018,9,20,16,30,717.0,63.0,2.9,21.2,294.0,354.28,272.97
2018,9,20,16,45,662.0,57.5,2.9,20.7,241.0,286.0,214.36
2018,9,20,17,0,607.0,52.0,2.9,20.2,188.0,223.58,159.54
2018,9,20,17,15,518.0,44.5,2.9,19.55,139.0,157.95,103.84
2018,9,20,17,30,429.0,37.0,2.9,18.9,90.0,103.05,59.14
2018,9,20,17,45,278.0,25.5,2.85,18.2,53.5,49.19,16.62
2018,9,20,18,0,127.0,14.0,2.8,17.5,17.0,15.88,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.2,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.55,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.6,9.0,8.58,0.0
2018,9,21,6,15,218.5,21.0,1.25,13.95,40.0,33.53,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.3,71.0,80.66,43.53
2018,9,21,6,45,460.5,42.0,1.5,14.65,118.0,132.5,85.36
2018,9,21,7,0,558.0,51.0,1.6,15.0,165.0,196.34,139.37
2018,9,21,7,15,618.5,57.0,1.65,15.3,216.5,257.23,193.5
2018,9,21,7,30,679.0,63.0,1.7,15.6,268.0,324.67,252.55
2018,9,21,7,45,719.5,67.0,1.8,15.95,320.0,387.2,306.73
2018,9,21,8,0,760.0,71.0,1.9,16.3,372.0,453.33,362.07
2018,9,21,8,15,776.5,76.5,1.95,16.85,418.5,511.03,408.63
2018,9,21,8,30,793.0,82.0,2.0,17.4,465.0,568.69,453.42
2018,9,21,8,45,660.0,119.0,2.05,17.95,458.5,565.52,449.57
2018,9,21,9,0,527.0,156.0,2.1,18.5,452.0,541.21,429.27
2018,9,21,9,15,555.5,163.0,2.15,18.85,495.0,599.24,472.31
2018,9,21,9,30,584.0,170.0,2.2,19.2,538.0,653.48,511.16
2018,9,21,9,45,368.0,233.0,2.2,19.6,469.5,563.73,439.39
2018,9,21,10,0,152.0,296.0,2.2,20.0,401.0,439.91,341.44
2018,9,21,10,15,223.5,296.0,2.2,20.25,457.0,519.69,402.35
2018,9,21,10,30,295.0,296.0,2.2,20.5,513.0,591.48,455.16
2018,9,21,10,45,274.0,314.0,2.2,20.8,520.0,599.26,458.49
2018,9,21,11,0,253.0,332.0,2.2,21.1,527.0,605.02,460.82
2018,9,21,11,15,211.5,339.5,2.25,21.2,504.0,564.21,430.25
2018,9,21,11,30,170.0,347.0,2.3,21.3,481.0,534.51,407.55
2018,9,21,11,45,153.0,345.0,2.35,21.4,466.5,516.95,394.4
2018,9,21,12,0,136.0,343.0,2.4,21.5,452.0,498.49,380.5
2018,9,21,12,15,110.0,336.5,2.45,21.4,424.5,465.56,355.98
2018,9,21,12,30,84.0,330.0,2.5,21.3,397.0,418.69,321.1
2018,9,21,12,45,79.0,322.5,2.6,21.25,384.5,404.88,311.3
2018,9,21,13,0,74.0,315.0,2.7,21.2,372.0,390.88,301.16
2018,9,21,13,15,60.5,307.5,2.75,21.0,353.5,368.79,284.67
2018,9,21,13,30,47.0,300.0,2.8,20.8,335.0,347.04,268.37
2018,9,21,13,45,167.0,263.5,2.85,20.6,381.0,424.82,332.31
2018,9,21,14,0,287.0,227.0,2.9,20.4,427.0,494.09,388.34
2018,9,21,14,15,587.0,157.5,2.9,20.15,541.0,673.62,528.05
2018,9,21,14,30,887.0,88.0,2.9,19.9,655.0,803.21,622.14
2018,9,21,14,45,873.0,86.0,2.9,19.7,615.0,754.58,588.25
2018,9,21,15,0,859.0,84.0,2.9,19.5,575.0,704.29,554.08
2018,9,21,15,15,840.0,81.5,2.9,19.5,530.0,652.21,516.38
2018,9,21,15,30,821.0,79.0,2.9,19.5,485.0,595.62,473.26
2018,9,21,15,45,795.0,75.5,2.85,18.95,435.5,533.76,425.58
2018,9,21,16,0,769.0,72.0,2.8,18.4,386.0,472.73,376.81
2018,9,21,16,15,732.5,67.5,2.75,17.95,334.5,407.1,322.56
2018,9,21,16,30,696.0,63.0,2.7,17.5,283.0,344.21,268.65
2018,9,21,16,45,607.0,57.0,2.65,17.1,223.5,265.85,201.77
2018,9,21,17,0,518.0,51.0,2.6,16.7,164.0,197.15,142.45
2018,9,21,17,15,422.0,43.0,2.55,16.25,118.5,135.37,90.1
2018,9,21,17,30,326.0,35.0,2.5,15.8,73.0,85.31,49.61
2018,9,21,17,45,206.5,22.5,2.5,15.3,42.5,39.58,10.5
2018,9,21,18,0,87.0,10.0,2.5,14.8,12.0,11.06,0.0
2018,9,21,18,15,43.5,5.0,2.5,14.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,5,45,18.5,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,22,6,0,37.0,6.0,2.1,11.8,6.0,5.72,0.0
2018,9,22,6,15,145.5,18.0,2.1,12.1,31.0,25.81,0.0
2018,9,22,6,30,254.0,30.0,2.1,12.4,56.0,64.62,35.33
2018,9,22,6,45,357.0,36.0,2.1,12.65,95.5,107.45,69.58
2018,9,22,7,0,460.0,42.0,2.1,12.9,135.0,162.9,116.35
2018,9,22,7,15,230.0,47.5,2.0,13.1,94.0,124.49,94.92
2018,9,22,7,30,0.0,53.0,1.9,13.3,53.0,49.26,36.68
2018,9,22,7,45,0.0,73.5,1.8,13.55,73.5,68.54,53.09
2018,9,22,8,0,0.0,94.0,1.7,13.8,94.0,88.14,69.44
2018,9,22,8,15,0.0,117.0,1.65,14.05,117.0,110.32,87.68
2018,9,22,8,30,0.0,140.0,1.6,14.3,140.0,132.67,105.75
2018,9,22,8,45,9.0,168.5,1.55,14.6,173.5,166.43,133.06
2018,9,22,9,0,18.0,197.0,1.5,14.9,207.0,201.27,160.79
2018,9,22,9,15,32.5,228.5,1.55,15.15,248.0,252.45,201.28
2018,9,22,9,30,47.0,260.0,1.6,15.4,289.0,298.37,236.9
2018,9,22,9,45,69.5,284.5,1.7,15.65,330.5,344.57,272.6
2018,9,22,10,0,92.0,309.0,1.8,15.9,372.0,392.38,309.04
2018,9,22,10,15,154.0,317.0,1.9,16.1,427.5,469.92,368.74
2018,9,22,10,30,216.0,325.0,2.0,16.3,483.0,539.4,421.28
2018,9,22,10,45,229.5,326.5,2.15,16.5,498.5,571.79,444.71
2018,9,22,11,0,243.0,328.0,2.3,16.7,514.0,591.36,459.15
2018,9,22,11,15,188.5,351.5,2.45,16.8,497.0,555.4,431.02
2018,9,22,11,30,134.0,375.0,2.6,16.9,480.0,530.46,410.86
2018,9,22,11,45,132.5,377.5,2.8,17.0,482.0,532.83,412.98
2018,9,22,12,0,131.0,380.0,3.0,17.1,484.0,534.53,414.47
2018,9,22,12,15,190.0,367.0,3.2,17.15,517.0,577.94,449.17
2018,9,22,12,30,249.0,354.0,3.4,17.2,550.0,633.86,492.37
2018,9,22,12,45,397.5,298.5,3.6,17.2,606.5,726.78,565.32
2018,9,22,13,0,546.0,243.0,3.8,17.2,663.0,802.21,624.62
2018,9,22,13,15,454.0,261.5,3.9,17.2,605.0,725.4,567.11
2018,9,22,13,30,362.0,280.0,4.0,17.2,547.0,637.57,501.6
2018,9,22,13,45,449.0,244.5,4.1,17.2,563.5,678.4,535.4
2018,9,22,14,0,536.0,209.0,4.2,17.2,580.0,699.97,554.36
2018,9,22,14,15,718.5,146.5,4.2,17.25,618.0,768.8,608.2
2018,9,22,14,30,901.0,84.0,4.2,17.3,656.0,807.83,637.47
2018,9,22,14,45,846.5,93.0,4.2,17.3,603.5,745.14,592.61
2018,9,22,15,0,792.0,102.0,4.2,17.3,551.0,679.05,544.9
2018,9,22,15,15,760.0,101.0,4.2,17.3,503.5,619.03,499.02
2018,9,22,15,30,728.0,100.0,4.2,17.3,456.0,561.29,453.66
2018,9,22,15,45,726.5,88.5,4.15,17.15,413.0,508.76,411.7
2018,9,22,16,0,725.0,77.0,4.1,17.0,370.0,454.09,366.5
2018,9,22,16,15,687.0,70.5,4.15,16.75,318.0,388.63,311.32
2018,9,22,16,30,649.0,64.0,4.2,16.5,266.0,325.63,256.52
2018,9,22,16,45,622.0,56.5,4.2,16.25,221.0,268.6,204.9
2018,9,22,17,0,595.0,49.0,4.2,16.0,176.0,214.03,154.37
2018,9,22,17,15,500.0,42.0,4.3,15.65,128.5,148.98,98.27
2018,9,22,17,30,405.0,35.0,4.4,15.3,81.0,95.42,54.13
2018,9,22,17,45,247.0,23.0,4.45,14.9,46.5,42.32,7.17
2018,9,22,18,0,89.0,11.0,4.5,14.5,12.0,11.83,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.35,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.3,6.0,5.73,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.65,35.5,30.51,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.0,65.0,76.2,41.74
2018,9,23,6,45,368.5,42.5,3.75,13.3,100.0,116.38,76.25
2018,9,23,7,0,429.0,50.0,3.9,13.6,135.0,163.81,117.99
2018,9,23,7,15,216.5,70.0,3.9,13.8,113.0,140.34,108.41
2018,9,23,7,30,4.0,90.0,3.9,14.0,91.0,86.44,68.12
2018,9,23,7,45,24.0,120.5,3.9,14.25,129.5,128.39,103.35
2018,9,23,8,0,44.0,151.0,3.9,14.5,168.0,170.67,138.44
2018,9,23,8,15,51.0,171.0,3.85,14.75,193.5,197.28,160.13
2018,9,23,8,30,58.0,191.0,3.8,15.0,219.0,224.67,182.17
2018,9,23,8,45,115.0,214.0,3.7,15.2,275.5,295.69,240.04
2018,9,23,9,0,172.0,237.0,3.6,15.4,332.0,365.29,295.75
2018,9,23,9,15,330.5,224.0,3.55,15.6,424.0,484.81,391.75
2018,9,23,9,30,489.0,211.0,3.5,15.8,516.0,618.91,495.67
2018,9,23,9,45,671.0,160.5,3.45,16.05,604.0,737.89,586.21
2018,9,23,10,0,853.0,110.0,3.4,16.3,692.0,857.62,670.11
2018,9,23,10,15,882.5,104.0,3.4,16.45,727.0,897.09,695.62
2018,9,23,10,30,912.0,98.0,3.4,16.6,762.0,941.06,724.67
2018,9,23,10,45,919.5,97.5,3.4,16.75,783.0,968.61,742.1
2018,9,23,11,0,927.0,97.0,3.4,16.9,804.0,992.8,757.34
2018,9,23,11,15,931.0,97.5,3.5,16.95,817.0,1011.21,769.75
2018,9,23,11,30,935.0,98.0,3.6,17.0,830.0,1025.88,779.78
2018,9,23,11,45,937.5,97.5,3.7,17.05,835.0,1034.12,785.61
2018,9,23,12,0,940.0,97.0,3.8,17.1,840.0,1038.44,788.96
2018,9,23,12,15,942.5,95.0,4.0,17.05,837.5,1037.11,789.65
2018,9,23,12,30,945.0,93.0,4.2,17.0,835.0,1031.78,787.73
2018,9,23,12,45,947.0,90.5,4.4,16.95,824.5,1021.42,782.61
2018,9,23,13,0,949.0,88.0,4.6,16.9,814.0,1007.07,775.34
2018,9,23,13,15,944.5,87.5,4.8,16.8,794.5,984.98,762.73
2018,9,23,13,30,940.0,87.0,5.0,16.7,775.0,959.28,747.43
2018,9,23,13,45,932.5,85.5,5.2,16.6,747.5,926.34,726.73
2018,9,23,14,0,925.0,84.0,5.4,16.5,720.0,890.26,703.46
2018,9,23,14,15,914.0,83.0,5.4,16.4,685.5,848.94,674.9
2018,9,23,14,30,903.0,82.0,5.4,16.3,651.0,805.16,644.29
2018,9,23,14,45,888.5,81.0,5.4,16.15,611.0,756.56,609.87
2018,9,23,15,0,874.0,80.0,5.4,16.0,571.0,706.31,573.76
2018,9,23,15,15,855.0,77.0,5.4,16.0,525.0,649.55,530.56
2018,9,23,15,30,836.0,74.0,5.4,16.0,479.0,595.07,486.84
2018,9,23,15,45,809.0,71.0,5.15,15.8,429.5,532.52,435.33
2018,9,23,16,0,782.0,68.0,4.9,15.6,380.0,470.87,383.19
2018,9,23,16,15,742.0,64.5,4.75,15.4,328.0,404.21,325.77
2018,9,23,16,30,702.0,61.0,4.6,15.2,276.0,340.64,269.35
2018,9,23,16,45,641.5,56.0,4.5,15.0,224.0,272.71,208.6
2018,9,23,17,0,581.0,51.0,4.4,14.8,172.0,210.86,152.55
2018,9,23,17,15,478.5,43.5,4.3,14.5,124.0,144.87,95.81
2018,9,23,17,30,376.0,36.0,4.2,14.2,76.0,91.32,51.78
2018,9,23,17,45,224.5,23.0,4.1,13.95,43.5,39.75,1.07
2018,9,23,18,0,73.0,10.0,4.0,13.7,11.0,10.47,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.55,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,11.9,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,11.9,5.0,4.77,0.0
2018,9,24,6,15,178.5,19.0,0.35,12.15,34.0,29.33,0.0
2018,9,24,6,30,320.0,33.0,0.4,12.4,63.0,75.96,40.69
2018,9,24,6,45,427.5,39.5,0.5,12.6,107.0,124.49,80.27
2018,9,24,7,0,535.0,46.0,0.6,12.8,151.0,186.1,132.05
2018,9,24,7,15,291.0,60.0,0.7,13.1,119.5,157.18,120.06
2018,9,24,7,30,47.0,74.0,0.8,13.4,88.0,88.56,69.29
2018,9,24,7,45,37.5,107.5,0.85,13.7,120.0,120.92,96.92
2018,9,24,8,0,28.0,141.0,0.9,14.0,152.0,152.65,123.01
2018,9,24,8,15,41.0,163.5,0.9,14.4,182.0,184.22,148.45
2018,9,24,8,30,54.0,186.0,0.9,14.8,212.0,217.26,174.67
2018,9,24,8,45,88.5,211.0,0.85,15.25,258.0,268.16,214.83
2018,9,24,9,0,123.0,236.0,0.8,15.7,304.0,330.76,262.98
2018,9,24,9,15,274.0,229.5,0.85,16.2,395.5,449.52,355.27
2018,9,24,9,30,425.0,223.0,0.9,16.7,487.0,582.1,453.58
2018,9,24,9,45,556.0,196.5,0.95,17.2,561.5,677.82,522.29
2018,9,24,10,0,687.0,170.0,1.0,17.7,636.0,785.92,596.96
2018,9,24,10,15,632.0,200.0,1.05,18.2,642.0,791.93,597.74
2018,9,24,10,30,577.0,230.0,1.1,18.7,648.0,787.97,592.51
2018,9,24,10,45,510.0,260.5,1.15,19.15,637.5,773.21,579.82
2018,9,24,11,0,443.0,291.0,1.2,19.6,627.0,753.2,563.62
2018,9,24,11,15,360.5,323.5,1.35,19.8,600.0,703.95,528.73
2018,9,24,11,30,278.0,356.0,1.5,20.0,573.0,663.91,499.42
2018,9,24,11,45,242.0,367.5,1.65,20.2,557.0,643.5,484.89
2018,9,24,12,0,206.0,379.0,1.8,20.4,541.0,607.63,459.29
2018,9,24,12,15,226.0,366.5,1.95,20.35,543.5,612.98,465.11
2018,9,24,12,30,246.0,354.0,2.1,20.3,546.0,631.05,479.42
2018,9,24,12,45,218.0,356.5,2.25,20.3,525.0,590.29,450.43
2018,9,24,13,0,190.0,359.0,2.4,20.3,504.0,563.12,431.03
2018,9,24,13,15,184.0,350.5,2.55,20.15,488.0,544.37,418.55
2018,9,24,13,30,178.0,342.0,2.7,20.0,472.0,525.11,405.51
2018,9,24,13,45,253.0,310.5,2.8,19.8,487.5,563.74,437.44
2018,9,24,14,0,328.0,279.0,2.9,19.6,503.0,584.78,456.16
2018,9,24,14,15,513.5,213.5,3.0,19.35,544.0,665.18,520.98
2018,9,24,14,30,699.0,148.0,3.1,19.1,585.0,724.3,568.94
2018,9,24,14,45,778.5,117.0,3.15,18.85,574.5,717.12,565.38
2018,9,24,15,0,858.0,86.0,3.2,18.6,564.0,703.71,557.79
2018,9,24,15,15,850.0,80.0,3.2,18.6,521.0,650.95,518.64
2018,9,24,15,30,842.0,74.0,3.2,18.6,478.0,596.57,476.82
2018,9,24,15,45,813.5,71.5,3.25,18.0,428.0,533.46,427.89
2018,9,24,16,0,785.0,69.0,3.3,17.4,378.0,471.39,377.88
2018,9,24,16,15,744.5,64.5,3.3,17.0,325.0,403.32,320.92
2018,9,24,16,30,704.0,60.0,3.3,16.6,272.0,338.44,264.65
2018,9,24,16,45,643.0,55.0,3.3,16.25,220.0,270.41,204.69
2018,9,24,17,0,582.0,50.0,3.3,15.9,168.0,208.52,149.23
2018,9,24,17,15,481.5,41.5,3.2,15.45,120.0,142.15,92.62
2018,9,24,17,30,381.0,33.0,3.1,15.0,72.0,88.07,48.18
2018,9,24,17,45,229.0,21.5,3.0,14.6,41.0,37.79,0.0
2018,9,24,18,0,77.0,10.0,2.9,14.2,10.0,10.35,0.0
2018,9,24,18,15,38.5,5.0,2.7,14.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.2,12.1,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.2,1.0,0.95,0.0
2018,9,25,6,15,59.0,9.5,1.0,12.5,15.0,12.57,0.0
2018,9,25,6,30,118.0,18.0,0.9,12.8,29.0,34.93,16.65
2018,9,25,6,45,316.5,32.5,0.85,13.1,87.5,96.91,62.11
2018,9,25,7,0,515.0,47.0,0.8,13.4,146.0,182.37,129.57
2018,9,25,7,15,303.0,48.0,0.8,13.7,110.5,150.91,114.42
2018,9,25,7,30,91.0,49.0,0.8,14.0,75.0,85.48,66.02
2018,9,25,7,45,45.5,72.5,0.8,14.3,85.5,89.0,70.02
2018,9,25,8,0,0.0,96.0,0.8,14.6,96.0,90.2,70.89
2018,9,25,8,15,0.0,106.5,0.9,14.95,106.5,100.19,78.91
2018,9,25,8,30,0.0,117.0,1.0,15.3,117.0,110.22,86.84
2018,9,25,8,45,3.0,142.5,1.15,15.6,144.0,136.99,108.47
2018,9,25,9,0,6.0,168.0,1.3,15.9,171.0,164.24,130.18
2018,9,25,9,15,11.0,191.0,1.45,16.25,197.5,190.89,151.19
2018,9,25,9,30,16.0,214.0,1.6,16.6,224.0,218.09,172.4
2018,9,25,9,45,13.0,214.5,1.75,16.9,223.0,216.47,170.48
2018,9,25,10,0,10.0,215.0,1.9,17.2,222.0,214.66,168.54
2018,9,25,10,15,13.0,231.5,2.0,17.45,241.0,234.05,183.5
2018,9,25,10,30,16.0,248.0,2.1,17.7,260.0,253.65,198.49
2018,9,25,10,45,17.0,254.0,2.2,17.95,267.0,260.9,203.75
2018,9,25,11,0,18.0,260.0,2.3,18.2,274.0,268.15,209.07
2018,9,25,11,15,19.5,270.0,2.4,18.4,285.0,279.95,217.98
2018,9,25,11,30,21.0,280.0,2.5,18.6,296.0,291.77,226.88
2018,9,25,11,45,29.5,300.5,2.55,18.75,323.5,334.65,259.78
2018,9,25,12,0,38.0,321.0,2.6,18.9,351.0,365.31,283.02
2018,9,25,12,15,39.0,321.5,2.65,18.95,352.0,366.76,284.07
2018,9,25,12,30,40.0,322.0,2.7,19.0,353.0,368.05,285.16
2018,9,25,12,45,42.5,320.5,2.75,19.0,353.0,368.43,285.74
2018,9,25,13,0,45.0,319.0,2.8,19.0,353.0,368.58,286.21
2018,9,25,13,15,52.5,319.0,2.85,18.9,357.5,374.78,291.62
2018,9,25,13,30,60.0,319.0,2.9,18.8,362.0,380.52,296.7
2018,9,25,13,45,147.5,288.0,2.9,18.75,389.0,434.1,340.99
2018,9,25,14,0,235.0,257.0,2.9,18.7,416.0,481.33,379.64
2018,9,25,14,15,448.0,200.5,2.9,18.55,485.0,596.76,471.89
2018,9,25,14,30,661.0,144.0,2.9,18.4,554.0,688.87,544.06
2018,9,25,14,45,712.0,124.5,2.85,18.25,540.0,676.99,535.97
2018,9,25,15,0,763.0,105.0,2.8,18.1,526.0,656.53,521.89
2018,9,25,15,15,782.0,92.5,2.8,18.1,493.0,618.6,493.55
2018,9,25,15,30,801.0,80.0,2.8,18.1,460.0,576.57,461.2
2018,9,25,15,45,784.5,74.5,2.7,17.65,413.5,518.82,415.72
2018,9,25,16,0,768.0,69.0,2.6,17.2,367.0,460.96,368.57
2018,9,25,16,15,728.5,64.5,2.55,16.85,315.5,394.36,312.82
2018,9,25,16,30,689.0,60.0,2.5,16.5,264.0,330.86,257.78
2018,9,25,16,45,628.0,54.5,2.5,16.15,212.5,263.42,198.57
2018,9,25,17,0,567.0,49.0,2.5,15.8,161.0,202.08,143.85
2018,9,25,17,15,466.0,40.5,2.5,15.4,114.0,136.85,88.47
2018,9,25,17,30,365.0,32.0,2.5,15.0,67.0,83.98,44.85
2018,9,25,17,45,210.5,19.5,2.5,14.6,37.0,33.79,0.0
2018,9,25,18,0,56.0,7.0,2.5,14.2,7.0,7.14,0.0
2018,9,25,18,15,28.0,3.5,2.45,14.05,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,5,45,5.0,0.5,1.55,11.95,0.5,0.0,0.0
2018,9,26,6,0,10.0,1.0,1.5,12.0,1.0,0.0,0.0
2018,9,26,6,15,5.0,3.0,1.5,12.35,3.0,3.16,0.0
2018,9,26,6,30,0.0,5.0,1.5,12.7,5.0,4.62,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.0,6.0,5.55,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.3,7.0,6.48,0.0
2018,9,26,7,15,0.0,19.5,1.4,13.55,19.5,18.07,9.92
2018,9,26,7,30,0.0,32.0,1.3,13.8,32.0,29.69,19.94
2018,9,26,7,45,0.0,57.0,1.2,14.05,57.0,52.99,39.82
2018,9,26,8,0,0.0,82.0,1.1,14.3,82.0,76.62,59.66
2018,9,26,8,15,0.5,103.0,1.05,14.65,103.0,97.08,76.49
2018,9,26,8,30,1.0,124.0,1.0,15.0,124.0,117.74,93.2
2018,9,26,8,45,24.0,160.5,0.95,15.3,173.5,173.9,139.04
2018,9,26,9,0,47.0,197.0,0.9,15.6,223.0,228.88,182.76
2018,9,26,9,15,107.0,235.0,0.85,16.0,299.0,324.21,257.51
2018,9,26,9,30,167.0,273.0,0.8,16.4,375.0,416.47,326.99
2018,9,26,9,45,229.0,268.0,0.75,16.8,416.5,478.65,372.55
2018,9,26,10,0,291.0,263.0,0.7,17.2,458.0,534.25,412.58
2018,9,26,10,15,259.5,287.5,0.7,17.65,467.0,543.21,416.1
2018,9,26,10,30,228.0,312.0,0.7,18.1,476.0,536.89,409.39
2018,9,26,10,45,371.0,279.5,0.7,18.55,554.5,651.85,493.03
2018,9,26,11,0,514.0,247.0,0.7,19.0,633.0,772.58,575.78
2018,9,26,11,15,448.0,271.0,0.7,19.55,611.5,743.72,551.55
2018,9,26,11,30,382.0,295.0,0.7,20.1,590.0,710.93,526.64
2018,9,26,11,45,362.5,308.0,0.7,20.65,589.0,695.53,515.03
2018,9,26,12,0,343.0,321.0,0.7,21.2,588.0,691.76,510.8
2018,9,26,12,15,297.5,341.5,0.75,21.65,572.0,669.31,493.91
2018,9,26,12,30,252.0,362.0,0.8,22.1,556.0,645.8,476.44
2018,9,26,12,45,258.5,356.5,0.85,22.6,553.0,642.95,474.83
2018,9,26,13,0,265.0,351.0,0.9,23.1,550.0,638.73,472.09
2018,9,26,13,15,259.5,342.0,1.1,23.15,532.5,618.12,460.05
2018,9,26,13,30,254.0,333.0,1.3,23.2,515.0,596.62,447.12
2018,9,26,13,45,246.5,320.5,1.55,23.2,492.0,568.74,429.66
2018,9,26,14,0,239.0,308.0,1.8,23.2,469.0,528.87,403.21
2018,9,26,14,15,207.0,294.0,2.1,22.8,428.5,479.11,368.77
2018,9,26,14,30,175.0,280.0,2.4,22.4,388.0,430.98,334.48
2018,9,26,14,45,136.5,259.5,2.65,22.0,340.5,372.99,291.56
2018,9,26,15,0,98.0,239.0,2.9,21.6,293.0,309.42,243.33
2018,9,26,15,15,139.5,214.0,2.9,21.6,283.5,313.01,247.62
2018,9,26,15,30,181.0,189.0,2.9,21.6,274.0,303.88,241.38
2018,9,26,15,45,313.0,154.0,3.3,20.45,281.5,335.27,268.61
2018,9,26,16,0,445.0,119.0,3.7,19.3,289.0,351.58,282.09
2018,9,26,16,15,378.5,107.0,3.8,18.6,237.5,283.57,226.2
2018,9,26,16,30,312.0,95.0,3.9,17.9,186.0,222.6,175.29
2018,9,26,16,45,203.0,82.5,4.0,17.25,137.0,151.08,116.17
2018,9,26,17,0,94.0,70.0,4.1,16.6,88.0,94.89,70.7
2018,9,26,17,15,61.0,50.0,4.0,16.15,60.5,62.27,43.33
2018,9,26,17,30,28.0,30.0,3.9,15.7,33.0,32.53,18.04
2018,9,26,17,45,20.0,17.0,3.85,15.25,18.5,17.5,0.0
2018,9,26,18,0,12.0,4.0,3.8,14.8,4.0,3.81,0.0
2018,9,26,18,15,6.0,2.0,3.6,14.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.1,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,9,27,6,15,9.5,5.0,1.5,12.35,5.0,5.34,0.0
2018,9,27,6,30,4.0,7.0,1.5,12.6,7.0,7.05,0.0
2018,9,27,6,45,2.0,11.5,1.55,12.8,11.5,11.02,3.5
2018,9,27,7,0,0.0,16.0,1.6,13.0,16.0,14.82,7.02
2018,9,27,7,15,0.0,23.0,1.5,13.2,23.0,21.32,12.72
2018,9,27,7,30,0.0,30.0,1.4,13.4,30.0,27.83,18.37
2018,9,27,7,45,0.0,46.5,1.3,13.6,46.5,43.2,31.53
2018,9,27,8,0,0.0,63.0,1.2,13.8,63.0,58.59,44.53
2018,9,27,8,15,3.0,84.0,1.25,14.05,85.5,80.01,62.45
2018,9,27,8,30,6.0,105.0,1.3,14.3,108.0,102.12,80.7
2018,9,27,8,45,10.5,133.5,1.3,14.6,139.0,133.03,105.96
2018,9,27,9,0,15.0,162.0,1.3,14.9,170.0,164.62,131.34
2018,9,27,9,15,19.0,189.5,1.3,15.15,200.5,195.46,155.74
2018,9,27,9,30,23.0,217.0,1.3,15.4,231.0,226.82,180.17
2018,9,27,9,45,17.0,215.0,1.35,15.65,225.5,220.45,174.34
2018,9,27,10,0,11.0,213.0,1.4,15.9,220.0,213.7,168.38
2018,9,27,10,15,27.0,250.5,1.45,16.1,269.5,276.3,217.61
2018,9,27,10,30,43.0,288.0,1.5,16.3,319.0,331.77,260.15
2018,9,27,10,45,77.5,312.5,1.55,16.5,370.0,391.23,305.8
2018,9,27,11,0,112.0,337.0,1.6,16.7,421.0,465.36,361.38
2018,9,27,11,15,141.0,345.0,1.65,16.8,452.0,503.86,389.99
2018,9,27,11,30,170.0,353.0,1.7,16.9,483.0,542.46,418.68
2018,9,27,11,45,187.5,361.5,1.75,17.0,506.0,570.16,438.88
2018,9,27,12,0,205.0,370.0,1.8,17.1,529.0,597.16,458.57
2018,9,27,12,15,300.5,342.5,1.95,17.05,574.0,673.29,516.8
2018,9,27,12,30,396.0,315.0,2.1,17.0,619.0,733.16,562.7
2018,9,27,12,45,357.0,324.5,2.2,17.0,595.5,701.85,539.7
2018,9,27,13,0,318.0,334.0,2.3,17.0,572.0,669.88,516.76
2018,9,27,13,15,328.0,322.5,2.5,16.9,562.0,659.87,511.82
2018,9,27,13,30,338.0,311.0,2.7,16.8,552.0,648.08,505.28
2018,9,27,13,45,325.5,300.5,2.9,16.7,525.5,615.83,483.04
2018,9,27,14,0,313.0,290.0,3.1,16.6,499.0,583.05,460.11
2018,9,27,14,15,325.5,270.5,3.3,16.4,478.0,560.36,445.28
2018,9,27,14,30,338.0,251.0,3.5,16.2,457.0,535.7,428.54
2018,9,27,14,45,270.5,243.0,3.75,16.0,401.0,462.88,372.55
2018,9,27,15,0,203.0,235.0,4.0,15.8,345.0,386.12,312.48
2018,9,27,15,15,201.0,214.5,4.0,15.8,315.5,353.06,286.85
2018,9,27,15,30,199.0,194.0,4.0,15.8,286.0,319.78,260.43
2018,9,27,15,45,210.0,169.0,4.15,15.25,257.0,288.55,235.88
2018,9,27,16,0,221.0,144.0,4.3,14.7,228.0,261.66,213.96
2018,9,27,16,15,201.5,124.5,4.3,14.45,192.5,219.47,178.28
2018,9,27,16,30,182.0,105.0,4.3,14.2,157.0,179.31,143.66
2018,9,27,16,45,105.5,84.5,4.25,13.95,113.0,119.02,92.97
2018,9,27,17,0,29.0,64.0,4.2,13.7,69.0,69.73,52.42
2018,9,27,17,15,20.0,45.0,4.15,13.5,48.0,47.45,33.03
2018,9,27,17,30,11.0,26.0,4.1,13.3,27.0,26.34,13.59
2018,9,27,17,45,12.0,14.5,4.05,13.15,15.0,14.57,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.0,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.5,12.95,2.0,1.91,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.1,4.0,3.7,0.0
2018,9,28,6,45,0.0,7.0,2.7,13.25,7.0,6.48,0.0
2018,9,28,7,0,0.0,10.0,2.8,13.4,10.0,9.26,2.23
2018,9,28,7,15,0.0,14.0,2.75,13.55,14.0,12.97,5.5
2018,9,28,7,30,0.0,18.0,2.7,13.7,18.0,16.68,8.73
2018,9,28,7,45,0.0,27.5,2.7,13.8,27.5,25.51,16.32
2018,9,28,8,0,0.0,37.0,2.7,13.9,37.0,34.35,23.84
2018,9,28,8,15,0.0,54.0,2.75,14.1,54.0,50.2,37.23
2018,9,28,8,30,0.0,71.0,2.8,14.3,71.0,66.07,50.47
2018,9,28,8,45,0.0,75.0,2.85,14.5,75.0,69.82,53.4
2018,9,28,9,0,0.0,79.0,2.9,14.7,79.0,73.57,56.32
2018,9,28,9,15,0.0,104.0,2.95,14.85,104.0,97.29,75.83
2018,9,28,9,30,0.0,129.0,3.0,15.0,129.0,121.46,95.46
2018,9,28,9,45,5.0,167.0,3.1,15.2,170.5,162.74,128.98
2018,9,28,10,0,10.0,205.0,3.2,15.4,212.0,204.91,162.73
2018,9,28,10,15,18.0,237.5,3.25,15.5,250.0,244.88,194.48
2018,9,28,10,30,26.0,270.0,3.3,15.6,288.0,285.59,226.46
2018,9,28,10,45,26.0,277.0,3.4,15.7,295.5,293.17,232.0
2018,9,28,11,0,26.0,284.0,3.5,15.8,303.0,300.69,237.61
2018,9,28,11,15,34.5,302.5,3.55,15.8,328.5,341.92,269.83
2018,9,28,11,30,43.0,321.0,3.6,15.8,354.0,370.71,292.13
2018,9,28,11,45,50.0,331.0,3.65,15.85,369.5,388.76,306.08
2018,9,28,12,0,57.0,341.0,3.7,15.9,385.0,406.72,319.99
2018,9,28,12,15,87.0,352.0,3.7,15.9,418.5,447.99,352.57
2018,9,28,12,30,117.0,363.0,3.7,15.9,452.0,502.63,394.77
2018,9,28,12,45,130.0,359.0,3.7,15.9,456.5,509.21,400.16
2018,9,28,13,0,143.0,355.0,3.7,15.9,461.0,514.88,405.13
2018,9,28,13,15,191.0,331.0,3.7,15.9,468.5,529.58,418.41
2018,9,28,13,30,239.0,307.0,3.7,15.9,476.0,554.27,438.92
2018,9,28,13,45,386.0,252.5,3.7,15.9,513.5,627.79,498.9
2018,9,28,14,0,533.0,198.0,3.7,15.9,551.0,679.73,541.79
2018,9,28,14,15,696.0,142.5,3.65,15.8,579.0,737.3,587.48
2018,9,28,14,30,859.0,87.0,3.6,15.7,607.0,766.4,609.86
2018,9,28,14,45,845.0,84.5,3.6,15.65,567.5,722.59,578.76
2018,9,28,15,0,831.0,82.0,3.6,15.6,528.0,672.32,542.89
2018,9,28,15,15,810.0,79.0,3.6,15.6,483.0,615.76,499.36
2018,9,28,15,30,789.0,76.0,3.6,15.6,438.0,558.93,454.37
2018,9,28,15,45,762.0,72.0,3.55,15.35,390.0,497.85,404.95
2018,9,28,16,0,735.0,68.0,3.5,15.1,342.0,437.82,354.73
2018,9,28,16,15,696.0,63.0,3.55,14.9,292.0,373.0,299.12
2018,9,28,16,30,657.0,58.0,3.6,14.7,242.0,311.33,244.37
2018,9,28,16,45,593.5,52.0,3.6,14.5,192.0,245.12,185.18
2018,9,28,17,0,530.0,46.0,3.6,14.3,142.0,185.29,131.2
2018,9,28,17,15,395.5,37.5,3.55,14.1,96.0,117.09,74.58
2018,9,28,17,30,261.0,29.0,3.5,13.9,50.0,64.84,30.85
2018,9,28,17,45,142.5,16.5,3.45,13.7,26.5,24.23,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.5,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
