Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,11,28,7,15,1.5,5.5,0.45,13.0,5.5,5.59,0.0
2018,11,28,7,30,3.0,11.0,0.7,13.1,11.0,11.04,1.15
2018,11,28,7,45,5.5,17.5,1.0,13.25,18.0,18.29,9.27
2018,11,28,8,0,8.0,24.0,1.3,13.4,25.0,25.67,15.97
2018,11,28,8,15,7.5,26.5,1.45,13.5,28.0,28.21,18.45
2018,11,28,8,30,7.0,29.0,1.6,13.6,31.0,30.68,20.77
2018,11,28,8,45,66.5,60.5,1.7,13.75,81.0,101.14,81.58
2018,11,28,9,0,126.0,92.0,1.8,13.9,131.0,174.43,144.03
2018,11,28,9,15,121.5,98.5,1.8,14.05,139.5,183.45,151.56
2018,11,28,9,30,117.0,105.0,1.8,14.2,148.0,191.93,158.56
2018,11,28,9,45,108.0,125.5,1.75,14.4,168.0,213.25,175.6
2018,11,28,10,0,99.0,146.0,1.7,14.6,188.0,233.83,191.67
2018,11,28,10,15,83.5,159.0,1.8,14.7,196.0,228.84,186.97
2018,11,28,10,30,68.0,172.0,1.9,14.8,204.0,233.37,189.95
2018,11,28,10,45,136.0,184.5,2.0,14.9,251.0,314.6,256.9
2018,11,28,11,0,204.0,197.0,2.1,15.0,298.0,386.41,314.92
2018,11,28,11,15,359.0,181.0,2.1,15.05,363.0,509.83,413.82
2018,11,28,11,30,514.0,165.0,2.1,15.1,428.0,637.29,511.95
2018,11,28,11,45,416.0,160.5,2.15,15.15,374.5,553.03,446.24
2018,11,28,12,0,318.0,156.0,2.2,15.2,321.0,466.38,378.8
2018,11,28,12,15,410.0,134.0,2.4,15.2,344.5,515.71,420.49
2018,11,28,12,30,502.0,112.0,2.6,15.2,368.0,570.2,464.62
2018,11,28,12,45,475.5,137.5,2.85,15.2,375.5,566.21,461.15
2018,11,28,13,0,449.0,163.0,3.1,15.2,383.0,568.15,462.26
2018,11,28,13,15,303.5,181.0,3.2,15.2,327.0,453.59,370.8
2018,11,28,13,30,158.0,199.0,3.3,15.2,271.0,346.18,282.94
2018,11,28,13,45,152.5,188.0,3.4,15.2,254.5,325.59,267.06
2018,11,28,14,0,147.0,177.0,3.5,15.2,238.0,304.95,250.65
2018,11,28,14,15,274.0,145.5,3.45,15.2,248.0,359.24,297.4
2018,11,28,14,30,401.0,114.0,3.4,15.2,258.0,404.73,335.51
2018,11,28,14,45,440.5,100.0,3.3,15.15,243.0,396.17,328.09
2018,11,28,15,0,480.0,86.0,3.2,15.1,228.0,383.17,316.48
2018,11,28,15,15,436.5,77.0,3.2,15.1,191.5,328.7,270.05
2018,11,28,15,30,393.0,68.0,3.2,15.1,155.0,277.23,225.22
2018,11,28,15,45,365.5,57.0,2.85,14.95,124.5,233.49,185.71
2018,11,28,16,0,338.0,46.0,2.5,14.8,94.0,192.95,147.89
2018,11,28,16,15,247.5,34.0,2.5,14.65,62.5,132.04,92.59
2018,11,28,16,30,157.0,22.0,2.5,14.5,31.0,74.51,9.51
2018,11,28,16,45,78.5,11.0,2.45,14.4,15.5,27.04,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,14.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,14.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,14.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,14.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,13.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,13.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,10.65,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,10.8,13.7,2.0,0.0,0.0
2018,11,29,7,15,11.0,13.0,10.8,13.65,14.0,14.88,0.0
2018,11,29,7,30,22.0,24.0,10.8,13.6,26.0,31.56,11.92
2018,11,29,7,45,45.0,36.5,10.8,13.55,42.5,58.68,41.17
2018,11,29,8,0,68.0,49.0,10.8,13.5,59.0,82.96,63.24
2018,11,29,8,15,80.5,60.0,10.75,13.55,76.0,103.17,81.72
2018,11,29,8,30,93.0,71.0,10.7,13.6,93.0,124.68,101.16
2018,11,29,8,45,86.5,76.5,10.6,13.6,99.5,130.61,107.0
2018,11,29,9,0,80.0,82.0,10.5,13.6,106.0,136.05,112.05
2018,11,29,9,15,57.5,89.5,10.4,13.6,108.0,125.62,102.99
2018,11,29,9,30,35.0,97.0,10.3,13.6,110.0,120.74,98.35
2018,11,29,9,45,96.5,129.0,10.15,13.65,168.5,209.47,174.78
2018,11,29,10,0,158.0,161.0,10.0,13.7,227.0,294.18,246.92
2018,11,29,10,15,202.0,164.0,9.75,13.7,254.0,345.9,290.73
2018,11,29,10,30,246.0,167.0,9.5,13.7,281.0,387.94,326.35
2018,11,29,10,45,312.5,174.5,9.25,13.75,324.5,454.31,382.01
2018,11,29,11,0,379.0,182.0,9.0,13.8,368.0,522.04,438.05
2018,11,29,11,15,210.0,160.5,8.75,13.8,264.0,362.72,303.83
2018,11,29,11,30,41.0,139.0,8.5,13.8,160.0,175.59,143.65
2018,11,29,11,45,32.5,163.0,8.3,13.85,179.5,195.75,160.02
2018,11,29,12,0,24.0,187.0,8.1,13.9,199.0,205.24,167.39
2018,11,29,12,15,147.0,186.0,8.0,13.9,260.5,330.32,274.91
2018,11,29,12,30,270.0,185.0,7.9,13.9,322.0,443.18,370.34
2018,11,29,12,45,452.5,155.0,7.75,13.9,378.5,567.84,475.36
2018,11,29,13,0,635.0,125.0,7.6,13.9,435.0,678.23,566.35
2018,11,29,13,15,680.5,110.5,7.4,13.9,431.0,685.13,571.68
2018,11,29,13,30,726.0,96.0,7.2,13.9,427.0,687.22,573.57
2018,11,29,13,45,509.5,121.0,7.05,13.9,347.0,532.34,447.32
2018,11,29,14,0,293.0,146.0,6.9,13.9,267.0,381.55,320.45
2018,11,29,14,15,272.5,125.0,6.75,13.8,230.5,333.28,280.74
2018,11,29,14,30,252.0,104.0,6.6,13.7,194.0,285.56,240.79
2018,11,29,14,45,378.0,88.0,6.45,13.65,207.0,344.04,290.48
2018,11,29,15,0,504.0,72.0,6.3,13.6,220.0,384.6,323.41
2018,11,29,15,15,304.0,70.0,6.3,13.6,155.5,251.76,209.71
2018,11,29,15,30,104.0,68.0,6.3,13.6,91.0,125.46,101.26
2018,11,29,15,45,131.0,53.0,6.5,13.4,75.5,121.61,96.49
2018,11,29,16,0,158.0,38.0,6.7,13.2,60.0,115.17,88.23
2018,11,29,16,15,104.0,26.0,6.85,13.1,38.5,68.51,46.41
2018,11,29,16,30,50.0,14.0,7.0,13.0,17.0,31.42,0.0
2018,11,29,16,45,25.0,7.0,7.15,12.85,8.5,11.96,0.0
2018,11,29,17,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,11.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.2,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.2,2.0,0.0,0.0
2018,11,30,7,15,48.5,13.5,6.9,11.4,15.5,23.75,0.0
2018,11,30,7,30,71.0,24.0,7.0,11.6,29.0,52.28,20.18
2018,11,30,7,45,96.5,39.5,7.05,11.85,51.0,85.83,62.22
2018,11,30,8,0,122.0,55.0,7.1,12.1,73.0,117.97,92.09
2018,11,30,8,15,162.0,70.5,7.2,12.3,102.5,158.9,128.65
2018,11,30,8,30,202.0,86.0,7.3,12.5,132.0,203.55,168.33
2018,11,30,8,45,306.5,91.0,7.35,12.65,176.0,281.76,236.42
2018,11,30,9,0,411.0,96.0,7.4,12.8,220.0,360.72,304.82
2018,11,30,9,15,487.5,98.0,7.3,12.95,262.5,426.65,361.38
2018,11,30,9,30,564.0,100.0,7.2,13.1,305.0,501.99,424.66
2018,11,30,9,45,679.5,87.0,7.1,13.25,355.5,586.3,494.98
2018,11,30,10,0,795.0,74.0,7.0,13.4,406.0,671.65,563.57
2018,11,30,10,15,804.5,76.5,6.95,13.5,429.5,704.12,587.96
2018,11,30,10,30,814.0,79.0,6.9,13.6,453.0,734.21,610.46
2018,11,30,10,45,820.5,81.0,6.8,13.7,470.0,758.78,628.35
2018,11,30,11,0,827.0,83.0,6.7,13.8,487.0,780.5,643.99
2018,11,30,11,15,851.5,79.5,6.65,13.8,503.5,807.22,663.92
2018,11,30,11,30,876.0,76.0,6.6,13.8,520.0,824.11,676.27
2018,11,30,11,45,865.5,79.0,6.6,13.85,520.0,830.86,681.03
2018,11,30,12,0,855.0,82.0,6.6,13.9,520.0,827.12,677.94
2018,11,30,12,15,871.0,77.0,6.6,13.9,520.0,825.06,676.48
2018,11,30,12,30,887.0,72.0,6.6,13.9,520.0,826.52,677.87
2018,11,30,12,45,884.5,70.0,6.6,13.85,508.5,812.98,667.97
2018,11,30,13,0,882.0,68.0,6.6,13.8,497.0,796.12,655.68
2018,11,30,13,15,874.0,67.0,6.55,13.8,478.0,772.99,638.31
2018,11,30,13,30,866.0,66.0,6.5,13.8,459.0,746.97,618.72
2018,11,30,13,45,847.5,65.0,6.45,13.75,432.0,710.51,591.01
2018,11,30,14,0,829.0,64.0,6.4,13.7,405.0,677.6,565.95
2018,11,30,14,15,817.0,61.0,6.35,13.65,375.0,639.06,536.15
2018,11,30,14,30,805.0,58.0,6.3,13.6,345.0,598.69,503.06
2018,11,30,14,45,777.5,55.0,6.25,13.5,308.5,547.39,460.05
2018,11,30,15,0,750.0,52.0,6.2,13.4,272.0,496.0,415.85
2018,11,30,15,15,708.0,48.5,6.2,13.4,232.0,436.78,363.87
2018,11,30,15,30,666.0,45.0,6.2,13.4,192.0,379.49,312.09
2018,11,30,15,45,598.0,41.0,5.9,13.05,151.5,312.98,251.77
2018,11,30,16,0,530.0,37.0,5.6,12.7,111.0,251.53,194.7
2018,11,30,16,15,403.0,29.5,5.45,12.45,74.0,177.83,125.47
2018,11,30,16,30,276.0,22.0,5.3,12.2,37.0,105.95,8.2
2018,11,30,16,45,138.0,11.0,5.1,11.95,18.5,39.74,0.0
2018,11,30,17,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.2,2.0,0.0,0.0
2018,12,1,7,15,23.0,9.0,6.65,12.35,10.5,13.7,0.0
2018,12,1,7,30,42.0,16.0,6.8,12.5,19.0,32.79,8.35
2018,12,1,7,45,65.5,23.5,6.95,12.6,31.5,53.05,35.93
2018,12,1,8,0,89.0,31.0,7.1,12.7,44.0,73.4,55.01
2018,12,1,8,15,110.0,40.5,7.2,12.7,62.0,97.69,77.1
2018,12,1,8,30,131.0,50.0,7.3,12.7,80.0,123.87,100.81
2018,12,1,8,45,69.5,65.5,7.45,12.75,81.5,108.45,88.14
2018,12,1,9,0,8.0,81.0,7.6,12.8,83.0,82.16,65.07
2018,12,1,9,15,4.0,66.5,7.7,12.8,67.5,64.34,49.77
2018,12,1,9,30,0.0,52.0,7.8,12.8,52.0,48.33,35.91
2018,12,1,9,45,5.0,67.5,7.9,12.8,69.5,66.2,51.29
2018,12,1,10,0,10.0,83.0,8.0,12.8,87.0,84.8,67.23
2018,12,1,10,15,265.5,108.0,7.9,12.85,229.0,338.2,287.26
2018,12,1,10,30,521.0,133.0,7.8,12.9,371.0,570.29,481.59
2018,12,1,10,45,575.5,131.0,7.75,12.95,403.0,627.53,527.71
2018,12,1,11,0,630.0,129.0,7.7,13.0,435.0,679.45,569.33
2018,12,1,11,15,437.5,151.5,7.75,13.0,366.5,551.64,463.23
2018,12,1,11,30,245.0,174.0,7.8,13.0,298.0,409.29,343.08
2018,12,1,11,45,504.5,140.0,7.85,13.0,397.0,600.17,504.62
2018,12,1,12,0,764.0,106.0,7.9,13.0,496.0,783.25,651.22
2018,12,1,12,15,760.5,106.0,7.9,13.0,491.5,778.52,647.01
2018,12,1,12,30,757.0,106.0,7.9,13.0,487.0,770.78,641.16
2018,12,1,12,45,809.0,91.5,7.9,12.95,490.5,783.71,651.88
2018,12,1,13,0,861.0,77.0,7.9,12.9,494.0,796.3,662.41
2018,12,1,13,15,722.5,101.0,7.85,12.85,441.5,705.35,590.92
2018,12,1,13,30,584.0,125.0,7.8,12.8,389.0,611.85,515.5
2018,12,1,13,45,563.0,117.5,7.8,12.75,360.5,572.54,483.93
2018,12,1,14,0,542.0,110.0,7.8,12.7,332.0,532.27,451.05
2018,12,1,14,15,648.0,90.5,7.75,12.65,335.5,563.28,477.73
2018,12,1,14,30,754.0,71.0,7.7,12.6,339.0,581.28,492.87
2018,12,1,14,45,718.5,68.5,7.7,12.5,302.0,527.53,447.12
2018,12,1,15,0,683.0,66.0,7.7,12.4,265.0,477.75,403.67
2018,12,1,15,15,635.0,61.0,7.7,12.4,225.0,416.5,349.55
2018,12,1,15,30,587.0,56.0,7.7,12.4,185.0,357.93,296.47
2018,12,1,15,45,512.5,50.0,7.4,12.15,145.0,290.17,235.03
2018,12,1,16,0,438.0,44.0,7.1,11.9,105.0,228.5,178.09
2018,12,1,16,15,313.0,34.0,6.95,11.75,69.5,153.61,108.71
2018,12,1,16,30,188.0,24.0,6.8,11.6,34.0,85.3,3.01
2018,12,1,16,45,94.0,12.0,6.65,11.4,17.0,31.43,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,9.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.4,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.4,2.0,0.0,0.0
2018,12,2,7,15,193.0,13.0,2.75,8.6,23.5,54.96,0.0
2018,12,2,7,30,358.0,23.0,2.6,8.8,45.0,133.19,38.47
2018,12,2,7,45,470.0,29.5,2.45,9.0,82.5,199.49,144.79
2018,12,2,8,0,582.0,36.0,2.3,9.2,120.0,274.88,215.31
2018,12,2,8,15,645.0,40.0,2.35,9.4,161.5,336.76,272.58
2018,12,2,8,30,708.0,44.0,2.4,9.6,203.0,403.19,332.12
2018,12,2,8,45,747.5,47.0,2.4,9.75,243.0,460.32,382.5
2018,12,2,9,0,787.0,50.0,2.4,9.9,283.0,518.99,432.42
2018,12,2,9,15,812.5,53.0,2.3,10.0,319.5,570.29,474.54
2018,12,2,9,30,838.0,56.0,2.2,10.1,356.0,616.37,511.3
2018,12,2,9,45,855.0,57.5,2.1,10.2,387.0,658.47,542.79
2018,12,2,10,0,872.0,59.0,2.0,10.3,418.0,698.95,571.48
2018,12,2,10,15,885.0,60.5,1.9,10.4,443.5,734.56,595.94
2018,12,2,10,30,898.0,62.0,1.8,10.5,469.0,767.78,618.22
2018,12,2,10,45,906.5,62.5,1.65,10.6,487.5,793.58,634.24
2018,12,2,11,0,915.0,63.0,1.5,10.7,506.0,816.37,647.83
2018,12,2,11,15,920.0,63.0,1.45,10.85,517.0,832.51,657.58
2018,12,2,11,30,925.0,63.0,1.4,11.0,528.0,845.25,665.04
2018,12,2,11,45,926.5,63.5,1.35,11.15,532.0,852.25,668.55
2018,12,2,12,0,928.0,64.0,1.3,11.3,536.0,855.67,669.74
2018,12,2,12,15,927.0,64.0,1.3,11.4,532.0,852.78,667.52
2018,12,2,12,30,926.0,64.0,1.3,11.5,528.0,846.32,663.03
2018,12,2,12,45,896.5,69.0,1.25,11.6,510.0,819.52,643.72
2018,12,2,13,0,867.0,74.0,1.2,11.7,492.0,796.54,627.42
2018,12,2,13,15,777.5,88.0,1.15,11.75,452.0,728.2,578.62
2018,12,2,13,30,688.0,102.0,1.1,11.8,412.0,663.99,532.57
2018,12,2,13,45,578.5,116.5,1.05,11.8,367.0,582.48,471.37
2018,12,2,14,0,469.0,131.0,1.0,11.8,322.0,500.09,407.58
2018,12,2,14,15,344.5,136.5,1.0,11.8,271.0,395.8,325.54
2018,12,2,14,30,220.0,142.0,1.0,11.8,220.0,311.77,257.15
2018,12,2,14,45,191.5,128.5,1.05,11.75,191.0,261.39,216.47
2018,12,2,15,0,163.0,115.0,1.1,11.7,162.0,222.82,184.3
2018,12,2,15,15,149.5,99.5,1.1,11.7,138.0,191.61,157.65
2018,12,2,15,30,136.0,84.0,1.1,11.7,114.0,161.4,131.26
2018,12,2,15,45,103.5,67.5,1.2,11.5,87.5,122.95,97.74
2018,12,2,16,0,71.0,51.0,1.3,11.3,61.0,87.53,66.63
2018,12,2,16,15,48.0,34.0,1.35,11.15,39.5,57.44,38.79
2018,12,2,16,30,25.0,17.0,1.4,11.0,18.0,26.04,0.0
2018,12,2,16,45,12.5,8.5,1.45,10.85,9.0,10.77,0.0
2018,12,2,17,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,3,7,15,44.5,10.5,3.9,7.5,13.0,19.74,0.0
2018,12,3,7,30,89.0,21.0,4.0,7.9,26.0,52.21,7.35
2018,12,3,7,45,162.5,34.5,4.1,8.25,54.0,107.28,77.51
2018,12,3,8,0,236.0,48.0,4.2,8.6,82.0,158.74,125.25
2018,12,3,8,15,359.0,55.5,4.15,8.9,126.0,231.33,189.23
2018,12,3,8,30,482.0,63.0,4.1,9.2,170.0,318.73,265.65
2018,12,3,8,45,618.5,58.0,4.0,9.5,222.0,407.19,342.2
2018,12,3,9,0,755.0,53.0,3.9,9.8,274.0,502.88,423.16
2018,12,3,9,15,705.0,67.0,3.85,10.1,294.0,520.18,438.06
2018,12,3,9,30,655.0,81.0,3.8,10.4,314.0,535.08,450.08
2018,12,3,9,45,631.0,93.5,3.75,10.7,334.0,556.9,467.11
2018,12,3,10,0,607.0,106.0,3.7,11.0,354.0,574.89,480.44
2018,12,3,10,15,722.5,88.5,3.7,11.2,401.5,656.78,545.23
2018,12,3,10,30,838.0,71.0,3.7,11.4,449.0,738.0,606.11
2018,12,3,10,45,648.5,114.5,3.7,11.55,414.0,663.75,547.52
2018,12,3,11,0,459.0,158.0,3.7,11.7,379.0,569.02,470.56
2018,12,3,11,15,559.0,141.5,3.65,11.85,416.5,636.92,525.49
2018,12,3,11,30,659.0,125.0,3.6,12.0,454.0,711.74,582.41
2018,12,3,11,45,725.0,109.5,3.55,12.1,474.0,751.85,611.66
2018,12,3,12,0,791.0,94.0,3.5,12.2,494.0,784.97,635.69
2018,12,3,12,15,734.5,107.5,3.4,12.3,477.0,757.01,613.89
2018,12,3,12,30,678.0,121.0,3.3,12.4,460.0,722.2,587.42
2018,12,3,12,45,615.5,133.0,3.25,12.5,435.5,678.21,554.19
2018,12,3,13,0,553.0,145.0,3.2,12.6,411.0,627.85,514.8
2018,12,3,13,15,519.5,146.0,3.1,12.65,388.0,592.98,487.43
2018,12,3,13,30,486.0,147.0,3.0,12.7,365.0,557.4,459.2
2018,12,3,13,45,376.5,148.5,2.95,12.75,312.0,466.37,386.03
2018,12,3,14,0,267.0,150.0,2.9,12.8,259.0,368.02,305.93
2018,12,3,14,15,138.0,115.0,2.9,12.8,171.0,220.33,183.48
2018,12,3,14,30,9.0,80.0,2.9,12.8,83.0,81.13,64.03
2018,12,3,14,45,29.0,91.0,2.9,12.75,99.5,110.08,89.21
2018,12,3,15,0,49.0,102.0,2.9,12.7,116.0,134.85,110.26
2018,12,3,15,15,66.5,87.5,2.9,12.7,103.5,126.39,102.86
2018,12,3,15,30,84.0,73.0,2.9,12.7,91.0,122.87,99.13
2018,12,3,15,45,45.5,50.0,2.9,12.25,59.5,75.78,58.49
2018,12,3,16,0,7.0,27.0,2.9,11.8,28.0,27.66,17.49
2018,12,3,16,15,11.5,20.0,2.95,11.65,21.0,22.56,11.94
2018,12,3,16,30,16.0,13.0,3.0,11.5,14.0,18.55,0.0
2018,12,3,16,45,8.0,6.5,3.0,11.35,7.0,7.91,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,8.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,4,7,15,2.0,6.0,4.9,8.8,6.0,6.15,0.0
2018,12,4,7,30,4.0,12.0,5.0,9.0,12.0,12.35,0.0
2018,12,4,7,45,2.0,22.5,5.1,9.15,22.5,21.53,11.53
2018,12,4,8,0,0.0,33.0,5.2,9.3,33.0,30.66,20.32
2018,12,4,8,15,0.0,45.0,5.2,9.5,45.0,42.47,30.88
2018,12,4,8,30,0.0,57.0,5.2,9.7,57.0,54.25,41.33
2018,12,4,8,45,1.5,69.5,5.15,9.95,70.0,67.38,52.83
2018,12,4,9,0,3.0,82.0,5.1,10.2,83.0,80.67,64.35
2018,12,4,9,15,1.5,86.5,5.05,10.55,87.0,83.73,66.86
2018,12,4,9,30,0.0,91.0,5.0,10.9,91.0,86.84,69.32
2018,12,4,9,45,0.0,81.5,4.95,11.2,81.5,76.53,60.33
2018,12,4,10,0,0.0,72.0,4.9,11.5,72.0,67.0,52.02
2018,12,4,10,15,0.0,59.0,4.85,11.85,59.0,54.86,41.5
2018,12,4,10,30,0.0,46.0,4.8,12.2,46.0,42.75,31.04
2018,12,4,10,45,0.0,48.5,4.7,12.5,48.5,45.08,32.95
2018,12,4,11,0,0.0,51.0,4.6,12.8,51.0,47.42,34.86
2018,12,4,11,15,0.0,52.5,4.6,13.05,52.5,48.82,35.98
2018,12,4,11,30,0.0,54.0,4.6,13.3,54.0,50.22,37.1
2018,12,4,11,45,0.0,55.5,4.6,13.5,55.5,51.62,38.24
2018,12,4,12,0,0.0,57.0,4.6,13.7,57.0,53.02,39.39
2018,12,4,12,15,0.0,58.5,4.35,13.7,58.5,54.42,40.58
2018,12,4,12,30,0.0,60.0,4.1,13.7,60.0,55.81,41.78
2018,12,4,12,45,0.0,58.0,3.9,13.7,58.0,53.95,40.22
2018,12,4,13,0,0.0,56.0,3.7,13.7,56.0,52.08,38.68
2018,12,4,13,15,0.0,53.0,3.7,13.65,53.0,49.28,36.36
2018,12,4,13,30,0.0,50.0,3.7,13.6,50.0,46.48,34.04
2018,12,4,13,45,0.0,50.0,3.7,13.5,50.0,46.47,34.1
2018,12,4,14,0,0.0,50.0,3.7,13.4,50.0,46.47,34.17
2018,12,4,14,15,0.0,54.0,3.8,13.3,54.0,50.19,37.43
2018,12,4,14,30,0.0,58.0,3.9,13.2,58.0,53.92,40.68
2018,12,4,14,45,0.0,55.5,4.0,13.1,55.5,51.59,38.74
2018,12,4,15,0,0.0,53.0,4.1,13.0,53.0,49.26,36.76
2018,12,4,15,15,0.0,42.5,4.1,13.0,42.5,39.47,28.31
2018,12,4,15,30,0.0,32.0,4.1,13.0,32.0,29.7,19.82
2018,12,4,15,45,0.0,26.0,4.2,12.6,26.0,24.12,14.89
2018,12,4,16,0,0.0,20.0,4.3,12.2,20.0,18.54,9.9
2018,12,4,16,15,1.0,14.0,4.2,11.95,14.0,13.29,4.79
2018,12,4,16,30,2.0,8.0,4.1,11.7,8.0,7.94,0.0
2018,12,4,16,45,1.0,4.0,3.95,11.5,4.0,4.03,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.05,10.7,1.5,1.43,0.0
2018,12,5,7,30,0.0,3.0,4.1,10.8,3.0,2.77,0.0
2018,12,5,7,45,26.5,6.5,4.1,10.95,10.0,17.16,7.37
2018,12,5,8,0,53.0,10.0,4.1,11.1,17.0,36.06,24.08
2018,12,5,8,15,26.5,11.0,4.15,11.25,14.5,24.73,15.44
2018,12,5,8,30,0.0,12.0,4.2,11.4,12.0,11.11,3.94
2018,12,5,8,45,2.0,25.0,4.2,11.55,25.5,24.21,15.35
2018,12,5,9,0,4.0,38.0,4.2,11.7,39.0,37.51,26.91
2018,12,5,9,15,18.5,74.0,4.1,11.9,80.5,84.71,67.75
2018,12,5,9,30,33.0,110.0,4.0,12.1,122.0,134.68,110.43
2018,12,5,9,45,19.5,102.5,3.9,12.3,109.5,117.12,95.05
2018,12,5,10,0,6.0,95.0,3.8,12.5,97.0,94.26,75.14
2018,12,5,10,15,27.0,98.5,3.65,12.65,110.0,118.33,96.06
2018,12,5,10,30,48.0,102.0,3.5,12.8,123.0,138.39,113.47
2018,12,5,10,45,121.5,150.0,3.35,12.95,207.0,261.37,217.19
2018,12,5,11,0,195.0,198.0,3.2,13.1,291.0,379.43,313.44
2018,12,5,11,15,128.5,197.5,3.0,13.15,259.5,327.29,268.89
2018,12,5,11,30,62.0,197.0,2.8,13.2,228.0,260.54,212.81
2018,12,5,11,45,38.5,169.0,2.6,13.25,188.5,208.1,169.44
2018,12,5,12,0,15.0,141.0,2.4,13.3,149.0,148.58,119.72
2018,12,5,12,15,12.5,121.5,2.25,13.3,128.0,126.2,101.2
2018,12,5,12,30,10.0,102.0,2.1,13.3,107.0,104.27,82.9
2018,12,5,12,45,6.5,105.5,1.9,13.3,108.5,104.95,83.39
2018,12,5,13,0,3.0,109.0,1.7,13.3,110.0,105.77,83.97
2018,12,5,13,15,9.5,126.5,1.65,13.25,130.5,129.15,103.79
2018,12,5,13,30,16.0,144.0,1.6,13.2,151.0,153.04,123.89
2018,12,5,13,45,79.0,148.5,1.55,13.2,180.5,213.29,175.53
2018,12,5,14,0,142.0,153.0,1.5,13.2,210.0,272.57,225.11
2018,12,5,14,15,151.0,142.0,1.7,13.1,198.5,261.86,216.74
2018,12,5,14,30,160.0,131.0,1.9,13.0,187.0,250.22,207.66
2018,12,5,14,45,170.5,113.0,2.05,12.95,167.0,239.24,198.71
2018,12,5,15,0,181.0,95.0,2.2,12.9,147.0,216.94,180.03
2018,12,5,15,15,243.0,84.0,2.2,12.9,143.0,228.7,189.07
2018,12,5,15,30,305.0,73.0,2.2,12.9,139.0,243.08,198.58
2018,12,5,15,45,265.5,60.0,2.45,12.65,108.5,196.42,157.24
2018,12,5,16,0,226.0,47.0,2.7,12.4,78.0,153.33,118.32
2018,12,5,16,15,163.0,34.0,2.8,12.25,52.0,106.79,74.4
2018,12,5,16,30,100.0,21.0,2.9,12.1,26.0,58.5,0.0
2018,12,5,16,45,50.0,10.5,3.0,12.0,13.0,20.8,0.0
2018,12,5,17,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,6,7,15,73.5,10.0,3.8,9.55,13.5,25.17,0.0
2018,12,6,7,30,147.0,20.0,3.9,9.8,27.0,68.93,0.0
2018,12,6,7,45,252.0,30.0,4.0,10.1,57.5,130.44,90.39
2018,12,6,8,0,357.0,40.0,4.1,10.4,88.0,194.13,150.86
2018,12,6,8,15,437.5,48.0,4.05,10.6,127.0,255.86,206.84
2018,12,6,8,30,518.0,56.0,4.0,10.8,166.0,324.68,268.05
2018,12,6,8,45,597.5,57.5,4.0,11.05,209.0,391.84,327.02
2018,12,6,9,0,677.0,59.0,4.0,11.3,252.0,461.5,386.84
2018,12,6,9,15,729.0,58.5,3.9,11.6,291.0,520.22,436.04
2018,12,6,9,30,781.0,58.0,3.8,11.9,330.0,580.57,485.16
2018,12,6,9,45,804.0,59.5,3.75,12.2,361.5,625.19,520.46
2018,12,6,10,0,827.0,61.0,3.7,12.5,393.0,668.7,552.6
2018,12,6,10,15,840.0,62.0,3.55,12.75,417.5,697.05,572.3
2018,12,6,10,30,853.0,63.0,3.4,13.0,442.0,728.69,594.26
2018,12,6,10,45,862.0,64.5,3.25,13.25,461.0,755.42,612.18
2018,12,6,11,0,871.0,66.0,3.1,13.5,480.0,779.34,627.83
2018,12,6,11,15,876.0,66.5,2.95,13.65,491.0,795.81,638.08
2018,12,6,11,30,881.0,67.0,2.8,13.8,502.0,809.08,646.0
2018,12,6,11,45,882.5,67.5,2.65,13.95,506.0,816.18,649.45
2018,12,6,12,0,884.0,68.0,2.5,14.1,510.0,819.88,650.55
2018,12,6,12,15,882.5,68.0,2.4,14.2,506.5,817.07,647.55
2018,12,6,12,30,881.0,68.0,2.3,14.3,503.0,810.86,642.3
2018,12,6,12,45,805.5,84.0,2.2,14.45,475.0,768.17,610.68
2018,12,6,13,0,730.0,100.0,2.1,14.6,447.0,720.38,575.54
2018,12,6,13,15,792.0,82.5,2.0,14.65,446.0,730.91,583.46
2018,12,6,13,30,854.0,65.0,1.9,14.7,445.0,733.45,585.03
2018,12,6,13,45,840.5,64.0,1.85,14.7,420.5,701.64,562.03
2018,12,6,14,0,827.0,63.0,1.8,14.7,396.0,673.11,541.63
2018,12,6,14,15,807.5,60.5,1.7,14.7,365.0,630.84,510.36
2018,12,6,14,30,788.0,58.0,1.6,14.7,334.0,587.23,476.25
2018,12,6,14,45,760.0,56.0,1.5,14.7,299.0,538.07,436.86
2018,12,6,15,0,732.0,54.0,1.4,14.7,264.0,488.8,396.34
2018,12,6,15,15,689.5,50.0,1.4,14.7,225.0,429.93,347.55
2018,12,6,15,30,647.0,46.0,1.4,14.7,186.0,373.02,298.69
2018,12,6,15,45,580.5,41.0,1.1,14.3,146.0,307.17,241.1
2018,12,6,16,0,514.0,36.0,0.8,13.9,106.0,246.34,186.39
2018,12,6,16,15,391.5,28.5,0.75,13.8,70.5,174.96,120.27
2018,12,6,16,30,269.0,21.0,0.7,13.7,35.0,104.07,0.0
2018,12,6,16,45,134.5,10.5,0.65,13.55,17.5,39.15,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.9,10.0,10.5,15.33,0.0
2018,12,7,7,30,64.0,18.0,2.0,10.1,21.0,40.43,0.0
2018,12,7,7,45,119.5,32.5,2.1,10.2,45.5,84.25,56.62
2018,12,7,8,0,175.0,47.0,2.2,10.3,70.0,126.87,97.7
2018,12,7,8,15,260.0,57.5,2.2,10.5,105.5,189.87,152.84
2018,12,7,8,30,345.0,68.0,2.2,10.7,141.0,254.23,209.12
2018,12,7,8,45,327.5,84.0,2.15,10.9,164.5,280.17,232.9
2018,12,7,9,0,310.0,100.0,2.1,11.1,188.0,303.71,253.62
2018,12,7,9,15,318.0,113.5,1.95,11.3,214.0,327.18,273.65
2018,12,7,9,30,326.0,127.0,1.8,11.5,240.0,360.0,300.4
2018,12,7,9,45,377.0,131.5,1.6,11.7,273.5,421.7,349.76
2018,12,7,10,0,428.0,136.0,1.4,11.9,307.0,475.05,391.13
2018,12,7,10,15,563.0,116.5,1.25,12.25,356.0,567.98,463.07
2018,12,7,10,30,698.0,97.0,1.1,12.6,405.0,661.73,531.55
2018,12,7,10,45,788.5,81.5,0.9,12.9,443.5,724.56,572.57
2018,12,7,11,0,879.0,66.0,0.7,13.2,482.0,784.37,609.85
2018,12,7,11,15,885.0,66.5,0.75,13.45,493.5,801.83,620.87
2018,12,7,11,30,891.0,67.0,0.8,13.7,505.0,816.09,630.37
2018,12,7,11,45,893.0,67.0,0.85,14.0,509.0,823.11,634.91
2018,12,7,12,0,895.0,67.0,0.9,14.3,513.0,826.71,637.31
2018,12,7,12,15,894.0,66.5,1.05,14.4,509.5,823.76,637.36
2018,12,7,12,30,893.0,66.0,1.2,14.5,506.0,817.37,635.06
2018,12,7,12,45,889.0,65.5,1.3,14.6,495.5,805.16,628.0
2018,12,7,13,0,885.0,65.0,1.4,14.7,485.0,789.67,618.67
2018,12,7,13,15,876.5,64.0,1.45,14.7,466.5,766.87,603.79
2018,12,7,13,30,868.0,63.0,1.5,14.7,448.0,741.19,586.8
2018,12,7,13,45,855.0,61.5,1.55,14.7,423.5,708.87,564.84
2018,12,7,14,0,842.0,60.0,1.6,14.7,399.0,674.27,540.94
2018,12,7,14,15,822.5,58.0,1.6,14.6,368.0,637.81,515.08
2018,12,7,14,30,803.0,56.0,1.6,14.5,337.0,594.42,482.14
2018,12,7,14,45,774.5,54.0,1.6,14.45,301.5,544.53,442.83
2018,12,7,15,0,746.0,52.0,1.6,14.4,266.0,494.54,402.2
2018,12,7,15,15,704.5,48.5,1.6,14.4,227.0,436.29,353.64
2018,12,7,15,30,663.0,45.0,1.6,14.4,188.0,379.84,304.89
2018,12,7,15,45,596.0,40.5,1.5,13.95,148.0,313.63,247.25
2018,12,7,16,0,529.0,36.0,1.4,13.5,108.0,252.38,192.14
2018,12,7,16,15,406.0,28.5,1.4,13.3,72.0,180.03,124.48
2018,12,7,16,30,283.0,21.0,1.4,13.1,36.0,108.14,0.0
2018,12,7,16,45,141.5,10.5,1.45,12.85,18.0,40.81,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,8,7,15,110.5,9.5,2.95,8.3,14.5,32.16,0.0
2018,12,8,7,30,221.0,19.0,3.0,8.6,29.0,85.72,0.0
2018,12,8,7,45,361.0,27.0,3.1,8.9,64.5,160.51,108.11
2018,12,8,8,0,501.0,35.0,3.2,9.2,100.0,239.75,185.39
2018,12,8,8,15,492.0,45.5,3.2,9.45,128.5,273.82,220.89
2018,12,8,8,30,483.0,56.0,3.2,9.7,157.0,306.2,252.85
2018,12,8,8,45,591.0,57.0,3.2,9.95,205.5,385.44,321.87
