Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,9,0,699.0,58.0,3.2,10.2,254.0,469.68,393.49
2018,12,8,9,15,704.0,64.0,3.15,10.65,283.5,508.78,426.27
2018,12,8,9,30,709.0,70.0,3.1,11.1,313.0,546.21,456.66
2018,12,8,9,45,731.0,73.0,3.1,11.55,344.0,589.7,491.14
2018,12,8,10,0,753.0,76.0,3.1,12.0,375.0,632.23,523.58
2018,12,8,10,15,813.0,69.5,3.0,12.35,411.0,689.71,565.67
2018,12,8,10,30,873.0,63.0,2.9,12.7,447.0,740.9,601.96
2018,12,8,10,45,881.5,64.5,2.85,13.1,466.0,767.79,619.7
2018,12,8,11,0,890.0,66.0,2.8,13.5,485.0,791.79,635.36
2018,12,8,11,15,895.0,66.5,2.65,13.7,496.5,808.68,645.54
2018,12,8,11,30,900.0,67.0,2.5,13.9,508.0,822.31,653.34
2018,12,8,11,45,883.0,72.0,2.4,14.05,507.5,820.22,650.34
2018,12,8,12,0,866.0,77.0,2.3,14.2,507.0,821.51,650.05
2018,12,8,12,15,882.5,72.5,2.2,14.3,508.5,821.09,648.73
2018,12,8,12,30,899.0,68.0,2.1,14.4,510.0,824.1,649.99
2018,12,8,12,45,892.5,68.5,1.95,14.45,499.0,811.19,639.6
2018,12,8,13,0,886.0,69.0,1.8,14.5,488.0,795.04,627.15
2018,12,8,13,15,877.0,68.0,1.7,14.55,470.0,771.95,610.29
2018,12,8,13,30,868.0,67.0,1.6,14.6,452.0,746.0,591.45
2018,12,8,13,45,854.5,65.5,1.55,14.65,427.0,719.25,572.51
2018,12,8,14,0,841.0,64.0,1.5,14.7,402.0,684.09,547.28
2018,12,8,14,15,821.0,62.5,1.45,14.65,371.0,642.47,517.26
2018,12,8,14,30,801.0,61.0,1.4,14.6,340.0,599.46,484.17
2018,12,8,14,45,771.5,58.5,1.4,14.55,304.0,548.42,444.29
2018,12,8,15,0,742.0,56.0,1.4,14.5,268.0,497.34,403.12
2018,12,8,15,15,544.5,62.5,1.4,14.5,206.0,373.06,302.84
2018,12,8,15,30,347.0,69.0,1.4,14.5,144.0,258.83,208.83
2018,12,8,15,45,247.0,58.0,1.4,13.9,105.5,186.88,148.28
2018,12,8,16,0,147.0,47.0,1.4,13.3,67.0,117.29,89.38
2018,12,8,16,15,109.0,32.5,1.55,13.05,44.5,81.13,55.39
2018,12,8,16,30,71.0,18.0,1.7,12.8,22.0,43.08,0.0
2018,12,8,16,45,35.5,9.0,1.85,12.55,11.0,16.34,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,10.46,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,22.56,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,65.81,41.76
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,102.18,77.57
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,135.42,107.86
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,171.1,139.82
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,209.78,173.86
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,250.6,209.11
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,285.6,238.94
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,322.0,269.35
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,239.75,199.97
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,141.15,115.09
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,231.99,192.4
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,330.87,273.32
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,225.86,186.19
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,112.21,90.45
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,103.34,82.74
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,99.2,78.72
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,144.33,116.61
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,191.21,155.14
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,310.54,254.59
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,405.54,331.74
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,464.52,379.2
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,507.5,414.38
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,581.89,475.44
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,641.56,523.78
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,612.01,502.44
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,580.78,479.41
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,520.44,432.11
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,461.82,385.15
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,434.63,363.16
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,405.01,338.04
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,323.41,268.84
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,254.21,208.98
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,185.38,149.28
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,118.74,91.67
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,80.12,55.39
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,39.97,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,14.99,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,6.89,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,14.58,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,43.01,25.34
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,68.56,51.13
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,100.55,79.71
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,135.08,110.49
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,155.23,128.76
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,175.17,146.39
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,189.79,158.93
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,194.49,162.79
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,201.49,168.35
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,207.92,173.26
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,201.32,166.87
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,193.93,159.79
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,168.7,138.15
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,153.61,124.99
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,235.06,194.06
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,322.44,266.29
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,352.31,291.04
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,382.11,315.67
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,511.41,422.79
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,639.91,525.22
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,708.47,577.66
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,760.32,616.38
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,758.55,615.38
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,746.13,606.87
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,715.02,584.48
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,681.51,560.11
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,641.11,530.09
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,604.04,500.85
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,553.25,459.57
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,502.27,416.87
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,444.16,366.75
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,387.77,316.53
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,321.35,257.25
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,259.78,200.6
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,186.08,130.52
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,113.13,0.0
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,42.83,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,8.1,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,80.99,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,161.98,101.16
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,245.64,187.26
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,307.31,245.29
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,374.27,305.77
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,431.83,357.16
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,491.36,408.42
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,541.5,450.54
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,586.65,487.54
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,629.52,521.29
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,670.84,551.39
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,705.52,576.42
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,737.9,599.49
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,764.54,618.13
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,788.26,634.57
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,803.98,645.67
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,816.42,654.53
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,823.29,659.74
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,826.72,662.57
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,823.77,660.85
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,817.39,656.77
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,805.36,648.75
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,790.03,638.35
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,766.59,622.03
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,740.26,603.49
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,708.58,580.92
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,674.62,556.46
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,632.64,524.66
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,594.19,493.91
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,505.73,421.44
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,426.46,355.05
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,407.04,336.81
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,379.83,310.31
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,313.1,250.63
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,251.49,194.18
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,171.47,120.39
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,94.42,0.0
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,35.23,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,6.67,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,34.01,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,98.34,58.94
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,158.69,120.98
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,213.73,171.61
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,274.94,226.95
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,336.69,282.37
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,403.28,340.99
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,416.5,353.2
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,420.68,357.0
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,454.12,384.94
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,486.74,411.5
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,602.2,507.0
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,714.76,594.61
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,741.27,613.4
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,765.03,630.41
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,796.21,653.33
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,831.47,679.22
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,836.4,682.13
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,837.77,682.64
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,838.77,683.31
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,836.21,681.43
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,823.36,671.8
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,807.2,659.79
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,748.03,614.75
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,685.17,566.57
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,656.08,544.36
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,624.76,520.13
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,579.68,483.62
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,534.17,446.09
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,479.85,400.67
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,426.71,355.35
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,354.68,293.73
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,288.33,235.93
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,250.09,200.55
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,212.32,164.27
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,167.44,117.81
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,118.54,3.71
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,44.97,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,74.27,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,152.95,89.39
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,236.46,179.31
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,299.08,238.72
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,367.44,300.96
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,426.01,353.99
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,486.83,407.29
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,538.88,451.7
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,586.28,491.23
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,630.13,526.51
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,672.69,558.21
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,708.69,584.1
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,742.45,607.96
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,769.91,626.91
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,794.46,643.59
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,812.75,656.05
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,827.72,666.14
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,835.55,671.29
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,839.85,674.02
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,837.15,671.21
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,830.93,665.99
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,818.19,656.37
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,802.11,644.45
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,780.12,628.25
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,755.18,609.94
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,722.92,586.1
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,688.34,560.42
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,646.71,528.96
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,608.45,498.5
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,558.36,457.82
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,508.11,415.97
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,448.92,366.04
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,391.48,315.96
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,323.7,256.61
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,260.88,199.94
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,185.68,130.13
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,111.36,6.26
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,42.17,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,12.3,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,19.6,6.8
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,25.07,14.86
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,35.61,24.32
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,46.35,33.79
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,59.23,45.02
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,72.23,56.26
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,45.18,33.16
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,20.4,11.88
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,24.59,15.45
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,28.77,19.0
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,92.59,74.14
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,160.78,132.34
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,360.97,304.45
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,561.23,471.19
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,603.74,506.18
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,651.15,545.04
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,641.56,536.76
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,635.24,531.11
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,519.8,434.13
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,377.43,314.06
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,302.95,251.27
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,217.66,178.73
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,220.01,181.14
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,222.11,183.26
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,229.12,190.12
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,223.24,186.17
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,205.35,171.19
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,187.39,156.01
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,111.39,90.63
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,47.4,35.01
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,37.61,26.6
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,27.83,18.13
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,22.72,13.62
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,17.61,9.06
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,14.05,5.29
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,11.64,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,4.44,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,10.06,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,33.59,14.69
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,64.55,46.43
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,92.35,71.46
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,121.87,97.66
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,194.05,159.92
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,268.21,223.83
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,328.93,275.4
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,383.46,321.19
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,423.55,354.05
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,463.95,386.55
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,435.95,362.28
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,415.01,343.27
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,400.73,330.17
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,371.18,304.86
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,326.85,267.48
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,268.18,218.3
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,305.37,249.31
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,355.62,290.06
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,263.52,214.71
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,185.59,149.79
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,200.82,162.64
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,216.17,175.39
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,191.5,155.11
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,167.29,135.17
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,133.6,107.29
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,109.07,86.81
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,108.63,86.81
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,113.13,90.86
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,147.72,120.73
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,188.33,154.79
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,180.21,147.41
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,177.62,143.96
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,141.3,112.18
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,101.05,76.94
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,69.01,47.25
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,35.95,0.89
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,14.53,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.81,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,9.26,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,14.83,6.41
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,19.47,10.71
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,24.11,14.87
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,29.23,19.37
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,34.35,23.82
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,34.35,23.85
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,34.35,23.83
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,32.96,22.6
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,31.56,21.37
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,62.22,47.43
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,94.59,74.73
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,87.63,68.77
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,80.91,63.04
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,92.34,72.71
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,103.93,82.48
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,96.33,75.97
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,88.77,69.5
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,71.1,54.6
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,53.94,40.11
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,53.48,39.74
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,53.01,39.37
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,50.21,37.03
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,47.41,34.7
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,41.35,29.6
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,35.29,24.49
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,26.45,16.98
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,17.62,9.45
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,44.77,33.03
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,72.66,56.97
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,90.67,72.1
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,110.83,88.57
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,85.32,66.21
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,60.92,44.8
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,41.08,26.49
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,20.09,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,9.38,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,58.44,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,135.27,63.68
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,221.45,163.53
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,282.86,221.65
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,350.37,282.01
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,396.29,323.84
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,442.08,363.88
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,504.11,415.27
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,563.74,463.17
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,550.3,451.28
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,516.59,423.56
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,612.77,499.49
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,709.38,569.89
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,737.54,589.04
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,769.53,611.58
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,772.14,612.96
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,777.55,616.79
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,770.84,612.29
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,760.49,605.33
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,670.03,539.07
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,567.5,459.62
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,493.28,401.95
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,434.06,354.27
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,381.94,313.23
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,343.36,282.13
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,255.52,210.17
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,161.12,131.27
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,128.41,104.31
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,96.59,77.61
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,238.46,199.83
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,342.66,285.38
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,361.12,297.75
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,367.57,298.81
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,288.15,230.17
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,215.24,166.68
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,126.31,89.84
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,44.57,5.97
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,18.43,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,18.68,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,74.83,31.53
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,133.14,98.18
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,178.26,140.34
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,227.73,184.67
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,313.12,257.93
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,408.32,338.15
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,414.29,344.09
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,409.11,340.29
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,527.93,437.0
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,648.58,530.51
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,679.79,551.38
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,714.36,575.09
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,732.44,586.15
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,753.48,599.38
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,774.66,613.24
