Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,799.65,629.76
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,808.19,633.94
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,813.35,635.94
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,812.24,634.38
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,807.71,630.63
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,796.34,622.24
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,781.72,611.74
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,760.57,597.46
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,736.51,581.16
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,651.04,520.37
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,565.84,457.03
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,561.06,454.84
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,550.36,446.89
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,500.77,407.88
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,451.77,368.43
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,402.24,327.12
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,353.45,284.96
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,306.07,242.55
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,262.35,201.24
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,190.91,135.44
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,127.25,30.41
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,52.61,0.0
2018,12,18,17,0,25.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,12.75,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,19,7,15,44.0,5.5,0.75,11.45,6.5,0.0,0.0
2018,12,19,7,30,88.0,11.0,0.7,11.6,13.0,31.5,0.0
2018,12,19,7,45,231.0,21.5,0.65,11.75,42.5,103.04,40.79
2018,12,19,8,0,374.0,32.0,0.6,11.9,72.0,181.79,132.56
2018,12,19,8,15,388.5,42.5,0.8,12.1,100.0,218.84,170.41
2018,12,19,8,30,403.0,53.0,1.0,12.3,128.0,256.91,206.29
2018,12,19,8,45,263.5,48.5,1.2,12.55,102.0,197.85,161.92
2018,12,19,9,0,124.0,44.0,1.4,12.8,76.0,119.57,97.73
2018,12,19,9,15,142.0,61.5,1.65,13.05,103.5,156.03,129.43
2018,12,19,9,30,160.0,79.0,1.9,13.3,131.0,193.49,161.28
2018,12,19,9,45,114.0,104.0,2.15,13.6,143.0,189.62,157.15
2018,12,19,10,0,68.0,129.0,2.4,13.9,155.0,181.37,149.06
2018,12,19,10,15,285.5,127.0,2.45,14.05,246.5,355.61,296.25
2018,12,19,10,30,503.0,125.0,2.5,14.2,338.0,534.11,439.77
2018,12,19,10,45,451.0,144.5,2.6,14.35,342.0,529.48,433.77
2018,12,19,11,0,399.0,164.0,2.7,14.5,346.0,520.71,425.59
2018,12,19,11,15,498.5,147.5,2.65,14.6,381.5,586.54,478.02
2018,12,19,11,30,598.0,131.0,2.6,14.7,417.0,658.65,533.54
2018,12,19,11,45,691.5,110.0,2.6,14.8,444.0,714.98,574.82
2018,12,19,12,0,785.0,89.0,2.6,14.9,471.0,764.29,610.42
2018,12,19,12,15,736.5,99.5,2.5,14.95,456.5,741.32,592.39
2018,12,19,12,30,688.0,110.0,2.4,15.0,442.0,711.7,570.16
2018,12,19,12,45,721.0,102.0,2.3,15.1,444.0,722.91,578.12
2018,12,19,13,0,754.0,94.0,2.2,15.2,446.0,730.49,583.12
2018,12,19,13,15,715.5,95.5,2.1,15.2,420.5,690.57,553.46
2018,12,19,13,30,677.0,97.0,2.0,15.2,395.0,649.2,522.96
2018,12,19,13,45,652.5,97.5,1.9,15.2,372.0,615.92,498.28
2018,12,19,14,0,628.0,98.0,1.8,15.2,349.0,581.37,471.45
2018,12,19,14,15,717.0,77.0,1.7,15.15,343.5,597.28,484.25
2018,12,19,14,30,806.0,56.0,1.6,15.1,338.0,602.13,487.61
2018,12,19,14,45,780.0,54.0,1.55,15.05,304.0,554.53,449.61
2018,12,19,15,0,754.0,52.0,1.5,15.0,270.0,506.51,410.64
2018,12,19,15,15,660.0,53.5,1.5,15.0,224.5,426.49,345.51
2018,12,19,15,30,566.0,55.0,1.5,15.0,179.0,355.83,286.26
2018,12,19,15,45,522.5,48.0,1.25,14.55,144.0,301.45,238.48
2018,12,19,16,0,479.0,41.0,1.0,14.1,109.0,250.14,191.78
2018,12,19,16,15,313.0,31.5,0.95,13.95,70.0,158.5,112.83
2018,12,19,16,30,147.0,22.0,0.9,13.8,31.0,76.55,19.56
2018,12,19,16,45,87.0,12.5,0.9,13.6,16.5,32.22,0.0
2018,12,19,17,0,27.0,3.0,0.9,13.4,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.95,13.3,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,20,7,15,41.0,5.5,2.75,9.35,6.5,0.0,0.0
2018,12,20,7,30,82.0,11.0,2.8,9.5,13.0,29.93,0.0
2018,12,20,7,45,141.5,23.0,2.85,9.6,34.5,77.33,27.2
2018,12,20,8,0,201.0,35.0,2.9,9.7,56.0,124.42,91.47
2018,12,20,8,15,196.5,50.5,2.9,9.85,78.5,150.9,119.19
2018,12,20,8,30,192.0,66.0,2.9,10.0,101.0,168.88,137.44
2018,12,20,8,45,177.5,82.5,2.9,10.15,121.0,189.89,157.21
2018,12,20,9,0,163.0,99.0,2.9,10.3,141.0,200.96,167.8
2018,12,20,9,15,142.0,113.0,2.7,10.45,153.5,211.14,176.78
2018,12,20,9,30,121.0,127.0,2.5,10.6,166.0,219.42,183.58
2018,12,20,9,45,67.0,124.5,2.35,10.8,146.5,174.58,144.99
2018,12,20,10,0,13.0,122.0,2.2,11.0,127.0,128.45,104.67
2018,12,20,10,15,24.5,141.0,2.0,11.2,151.0,165.58,136.02
2018,12,20,10,30,36.0,160.0,1.8,11.4,175.0,196.39,161.49
2018,12,20,10,45,45.0,173.5,1.55,11.65,193.5,219.32,180.03
2018,12,20,11,0,54.0,187.0,1.3,11.9,212.0,242.71,198.66
2018,12,20,11,15,58.0,190.5,1.2,12.05,218.0,250.16,204.33
2018,12,20,11,30,62.0,194.0,1.1,12.2,224.0,257.72,210.13
2018,12,20,11,45,52.5,194.5,1.0,12.3,220.0,250.7,203.81
2018,12,20,12,0,43.0,195.0,0.9,12.4,216.0,243.58,197.51
2018,12,20,12,15,63.0,200.5,0.9,12.45,231.0,266.6,216.61
2018,12,20,12,30,83.0,206.0,0.9,12.5,246.0,289.57,235.39
2018,12,20,12,45,103.5,205.0,0.9,12.55,254.0,304.61,247.85
2018,12,20,13,0,124.0,204.0,0.9,12.6,262.0,331.44,269.49
2018,12,20,13,15,118.0,196.0,0.95,12.65,249.5,315.57,256.93
2018,12,20,13,30,112.0,188.0,1.0,12.7,237.0,299.64,244.52
2018,12,20,13,45,89.0,173.0,1.05,12.7,210.5,251.3,205.7
2018,12,20,14,0,66.0,158.0,1.1,12.7,184.0,215.68,176.68
2018,12,20,14,15,52.0,145.5,1.1,12.65,165.0,190.53,156.04
2018,12,20,14,30,38.0,133.0,1.1,12.6,146.0,166.27,135.88
2018,12,20,14,45,45.0,123.0,1.15,12.55,137.0,158.98,130.12
2018,12,20,15,0,52.0,113.0,1.2,12.5,128.0,151.33,123.77
2018,12,20,15,15,48.5,98.5,1.2,12.5,111.0,131.92,107.14
2018,12,20,15,30,45.0,84.0,1.2,12.5,94.0,112.87,90.56
2018,12,20,15,45,32.0,67.5,1.15,12.25,74.0,87.34,68.34
2018,12,20,16,0,19.0,51.0,1.1,12.0,54.0,62.93,46.98
2018,12,20,16,15,22.0,35.5,1.1,11.95,38.0,46.38,31.28
2018,12,20,16,30,25.0,20.0,1.1,11.9,22.0,30.77,6.28
2018,12,20,16,45,25.0,11.5,1.1,11.85,12.0,16.84,0.0
2018,12,20,17,0,25.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,1.1,11.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,3.5,1.9,11.8,4.0,0.0,0.0
2018,12,21,7,30,27.0,7.0,2.1,11.9,8.0,13.03,0.0
2018,12,21,7,45,121.5,21.5,2.35,12.0,33.0,69.09,20.73
2018,12,21,8,0,216.0,36.0,2.6,12.1,58.0,130.6,94.87
2018,12,21,8,15,423.0,37.5,2.8,12.2,106.5,225.37,176.35
2018,12,21,8,30,630.0,39.0,3.0,12.3,155.0,336.3,271.11
2018,12,21,8,45,539.5,52.5,3.2,12.45,168.0,341.04,280.43
2018,12,21,9,0,449.0,66.0,3.4,12.6,181.0,333.5,277.62
2018,12,21,9,15,227.0,68.5,3.45,12.7,127.0,223.61,187.1
2018,12,21,9,30,5.0,71.0,3.5,12.8,73.0,69.69,54.27
2018,12,21,9,45,2.5,79.5,3.55,12.9,80.5,76.56,60.11
2018,12,21,10,0,0.0,88.0,3.6,13.0,88.0,83.29,65.65
2018,12,21,10,15,25.0,119.5,3.7,13.1,130.0,140.67,114.69
2018,12,21,10,30,50.0,151.0,3.8,13.2,172.0,195.82,161.13
2018,12,21,10,45,25.5,135.5,3.9,13.35,146.0,159.36,129.8
2018,12,21,11,0,1.0,120.0,4.0,13.5,120.0,115.96,92.58
2018,12,21,11,15,34.0,156.0,3.95,13.55,172.0,189.77,155.1
2018,12,21,11,30,67.0,192.0,3.9,13.6,224.0,259.28,212.86
2018,12,21,11,45,57.0,179.5,3.8,13.7,207.0,236.21,193.42
2018,12,21,12,0,47.0,167.0,3.7,13.8,190.0,213.3,174.29
2018,12,21,12,15,67.0,183.0,3.8,13.85,215.5,248.61,203.85
2018,12,21,12,30,87.0,199.0,3.9,13.9,241.0,284.19,233.29
2018,12,21,12,45,82.5,189.5,3.95,13.95,228.5,268.68,220.58
2018,12,21,13,0,78.0,180.0,4.0,14.0,216.0,253.19,207.99
2018,12,21,13,15,132.5,178.5,4.0,14.0,237.5,305.21,252.12
2018,12,21,13,30,187.0,177.0,4.0,14.0,259.0,342.83,284.05
2018,12,21,13,45,259.5,164.0,3.95,13.95,271.5,388.57,322.63
2018,12,21,14,0,332.0,151.0,3.9,13.9,284.0,417.7,347.5
2018,12,21,14,15,345.0,135.5,3.9,13.8,265.0,398.25,332.19
2018,12,21,14,30,358.0,120.0,3.9,13.7,246.0,388.39,324.23
2018,12,21,14,45,390.5,105.5,3.9,13.65,230.0,377.94,315.68
2018,12,21,15,0,423.0,91.0,3.9,13.6,214.0,363.87,303.45
2018,12,21,15,15,333.0,85.5,3.9,13.6,174.0,291.88,242.06
2018,12,21,15,30,243.0,80.0,3.9,13.6,134.0,218.47,179.11
2018,12,21,15,45,201.5,65.5,3.7,13.0,104.0,172.35,138.77
2018,12,21,16,0,160.0,51.0,3.5,12.4,74.0,129.88,101.1
2018,12,21,16,15,184.5,37.0,3.55,12.2,55.0,121.42,88.38
2018,12,21,16,30,209.0,23.0,3.6,12.0,36.0,97.05,33.7
2018,12,21,16,45,115.0,13.0,3.65,11.8,19.0,39.62,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.6,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.5,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,22,7,15,42.5,5.0,2.65,8.75,6.0,0.0,0.0
2018,12,22,7,30,85.0,10.0,2.7,9.0,12.0,29.4,0.0
2018,12,22,7,45,239.5,21.5,2.7,9.2,42.5,103.1,29.11
2018,12,22,8,0,394.0,33.0,2.7,9.4,73.0,187.42,137.07
2018,12,22,8,15,514.5,36.5,2.85,9.65,114.5,255.54,201.17
2018,12,22,8,30,635.0,40.0,3.0,9.9,156.0,338.58,274.96
2018,12,22,8,45,618.0,50.0,3.15,10.15,185.0,375.19,310.38
2018,12,22,9,0,601.0,60.0,3.3,10.4,214.0,406.15,339.55
2018,12,22,9,15,706.5,56.0,3.25,10.55,263.0,484.33,406.1
2018,12,22,9,30,812.0,52.0,3.2,10.7,312.0,571.64,477.96
2018,12,22,9,45,833.5,53.5,3.15,10.85,344.5,611.86,510.62
2018,12,22,10,0,855.0,55.0,3.1,11.0,377.0,655.53,544.09
2018,12,22,10,15,855.5,58.5,3.0,11.15,400.0,685.51,565.47
2018,12,22,10,30,856.0,62.0,2.9,11.3,423.0,712.64,584.42
2018,12,22,10,45,828.0,71.0,2.8,11.45,433.5,728.31,594.51
2018,12,22,11,0,800.0,80.0,2.7,11.6,444.0,733.65,596.89
2018,12,22,11,15,702.0,104.5,2.7,11.8,430.5,702.19,572.2
2018,12,22,11,30,604.0,129.0,2.7,12.0,417.0,660.54,540.05
2018,12,22,11,45,524.5,150.0,2.7,12.2,402.0,619.95,507.31
2018,12,22,12,0,445.0,171.0,2.7,12.4,387.0,582.13,476.23
2018,12,22,12,15,399.5,179.5,2.75,12.55,373.0,554.98,454.39
2018,12,22,12,30,354.0,188.0,2.8,12.7,359.0,513.26,421.31
2018,12,22,12,45,358.0,182.5,2.8,12.9,353.0,507.17,416.79
2018,12,22,13,0,362.0,177.0,2.8,13.1,347.0,499.69,410.98
2018,12,22,13,15,352.5,171.0,2.75,13.2,331.5,479.68,395.13
2018,12,22,13,30,343.0,165.0,2.7,13.3,316.0,458.77,378.56
2018,12,22,13,45,222.5,163.0,2.6,13.4,259.0,360.31,297.68
2018,12,22,14,0,102.0,161.0,2.5,13.5,202.0,255.7,210.53
2018,12,22,14,15,78.5,146.0,2.5,13.5,176.0,209.17,172.3
2018,12,22,14,30,55.0,131.0,2.5,13.5,150.0,174.77,143.43
2018,12,22,14,45,103.0,122.5,2.55,13.45,154.0,202.78,167.71
2018,12,22,15,0,151.0,114.0,2.6,13.4,158.0,217.67,180.35
2018,12,22,15,15,158.5,99.5,2.6,13.4,140.0,199.32,164.33
2018,12,22,15,30,166.0,85.0,2.6,13.4,122.0,187.67,153.31
2018,12,22,15,45,140.0,69.5,2.45,12.85,96.5,150.74,120.95
2018,12,22,16,0,114.0,54.0,2.3,12.3,71.0,116.09,90.2
2018,12,22,16,15,91.0,39.0,2.3,12.15,49.5,85.66,61.78
2018,12,22,16,30,68.0,24.0,2.3,12.0,28.0,52.9,18.46
2018,12,22,16,45,47.0,13.5,2.35,11.9,15.0,24.07,0.0
2018,12,22,17,0,26.0,3.0,2.4,11.8,2.0,0.0,0.0
2018,12,22,17,15,13.0,1.5,2.4,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,23,7,15,39.5,5.0,2.4,9.7,5.5,0.0,0.0
2018,12,23,7,30,79.0,10.0,2.3,9.9,11.0,27.87,0.0
2018,12,23,7,45,152.5,22.5,2.15,10.05,34.5,78.4,17.71
2018,12,23,8,0,226.0,35.0,2.0,10.2,58.0,132.08,95.7
2018,12,23,8,15,278.5,46.5,2.0,10.45,88.0,176.72,138.64
2018,12,23,8,30,331.0,58.0,2.0,10.7,118.0,226.56,183.63
2018,12,23,8,45,396.0,66.0,1.95,10.95,154.5,282.69,233.08
2018,12,23,9,0,461.0,74.0,1.9,11.2,191.0,347.23,288.37
2018,12,23,9,15,429.5,90.0,1.95,11.5,212.0,364.82,304.03
2018,12,23,9,30,398.0,106.0,2.0,11.8,233.0,381.75,318.28
2018,12,23,9,45,346.0,125.0,2.05,12.1,243.5,385.35,320.7
2018,12,23,10,0,294.0,144.0,2.1,12.4,254.0,373.33,310.26
2018,12,23,10,15,304.0,153.0,2.2,12.6,274.0,399.6,331.52
2018,12,23,10,30,314.0,162.0,2.3,12.8,294.0,425.52,352.01
2018,12,23,10,45,499.5,132.0,2.45,13.0,353.5,549.96,453.2
2018,12,23,11,0,685.0,102.0,2.6,13.2,413.0,674.47,549.8
2018,12,23,11,15,731.0,93.0,2.5,13.25,433.5,710.77,574.99
2018,12,23,11,30,777.0,84.0,2.4,13.3,454.0,741.92,596.73
2018,12,23,11,45,724.0,97.5,2.35,13.4,445.5,725.5,583.48
2018,12,23,12,0,671.0,111.0,2.3,13.5,437.0,701.89,565.42
2018,12,23,12,15,511.5,150.0,2.3,13.6,398.0,611.73,496.15
2018,12,23,12,30,352.0,189.0,2.3,13.7,359.0,512.95,417.56
2018,12,23,12,45,440.0,166.5,2.3,13.75,375.5,567.87,462.33
2018,12,23,13,0,528.0,144.0,2.3,13.8,392.0,605.92,493.02
2018,12,23,13,15,457.0,152.5,2.3,13.85,362.0,552.59,450.67
2018,12,23,13,30,386.0,161.0,2.3,13.9,332.0,499.63,408.73
2018,12,23,13,45,328.5,158.0,2.3,13.9,298.0,432.44,355.86
2018,12,23,14,0,271.0,155.0,2.3,13.9,264.0,379.86,313.48
2018,12,23,14,15,258.5,142.5,2.3,13.85,240.5,348.61,288.65
2018,12,23,14,30,246.0,130.0,2.3,13.8,217.0,317.39,263.35
2018,12,23,14,45,185.5,111.5,2.25,13.75,173.5,249.43,206.88
2018,12,23,15,0,125.0,93.0,2.2,13.7,130.0,176.51,145.58
2018,12,23,15,15,146.5,88.0,2.2,13.7,125.5,186.72,153.64
2018,12,23,15,30,168.0,83.0,2.2,13.7,121.0,186.23,151.93
2018,12,23,15,45,151.5,67.0,1.95,13.25,96.0,152.63,122.29
2018,12,23,16,0,135.0,51.0,1.7,12.8,71.0,120.29,93.33
2018,12,23,16,15,93.0,36.0,1.65,12.6,47.5,81.88,58.83
2018,12,23,16,30,51.0,21.0,1.6,12.4,24.0,43.74,15.89
2018,12,23,16,45,37.5,11.5,1.6,12.2,12.5,19.97,0.0
2018,12,23,17,0,24.0,2.0,1.6,12.0,1.0,0.0,0.0
2018,12,23,17,15,12.0,1.0,1.55,11.9,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.5,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.0,3.1,11.75,3.0,2.77,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.0,5.0,4.62,0.0
2018,12,24,8,15,0.0,7.5,3.25,12.2,7.5,6.94,0.18
2018,12,24,8,30,0.0,10.0,3.3,12.4,10.0,9.26,2.25
2018,12,24,8,45,0.0,13.5,3.35,12.6,13.5,12.5,5.11
2018,12,24,9,0,0.0,17.0,3.4,12.8,17.0,15.75,7.95
2018,12,24,9,15,0.0,26.0,3.45,13.0,26.0,24.11,15.17
2018,12,24,9,30,0.0,35.0,3.5,13.2,35.0,32.49,22.36
2018,12,24,9,45,0.5,54.0,3.5,13.4,54.0,50.51,37.77
2018,12,24,10,0,1.0,73.0,3.5,13.6,73.0,68.68,53.16
2018,12,24,10,15,0.5,74.0,3.65,13.7,74.0,69.22,53.49
2018,12,24,10,30,0.0,75.0,3.8,13.8,75.0,69.8,53.87
2018,12,24,10,45,0.0,63.5,3.9,13.95,63.5,59.06,44.68
2018,12,24,11,0,0.0,52.0,4.0,14.1,52.0,48.34,35.52
2018,12,24,11,15,0.0,66.0,4.2,14.1,66.0,61.4,46.54
2018,12,24,11,30,0.0,80.0,4.4,14.1,80.0,74.49,57.52
2018,12,24,11,45,0.0,67.0,4.55,14.05,67.0,62.34,47.27
2018,12,24,12,0,0.0,54.0,4.7,14.0,54.0,50.22,37.02
2018,12,24,12,15,0.0,46.0,4.8,13.9,46.0,42.76,30.72
2018,12,24,12,30,0.0,38.0,4.9,13.8,38.0,35.31,24.42
2018,12,24,12,45,0.0,36.5,5.05,13.7,36.5,33.91,23.26
2018,12,24,13,0,0.0,35.0,5.2,13.6,35.0,32.51,22.1
2018,12,24,13,15,0.0,38.0,5.2,13.55,38.0,35.3,24.5
2018,12,24,13,30,0.0,41.0,5.2,13.5,41.0,38.09,26.92
2018,12,24,13,45,0.0,36.5,5.2,13.45,36.5,33.9,23.38
2018,12,24,14,0,0.0,32.0,5.2,13.4,32.0,29.71,19.84
2018,12,24,14,15,3.5,35.5,5.25,13.4,36.5,35.35,24.82
2018,12,24,14,30,7.0,39.0,5.3,13.4,41.0,40.77,29.58
2018,12,24,14,45,14.0,40.5,5.35,13.4,44.5,46.9,35.02
2018,12,24,15,0,21.0,42.0,5.4,13.4,48.0,51.99,39.45
2018,12,24,15,15,10.5,27.0,5.4,13.4,30.0,31.02,21.17
2018,12,24,15,30,0.0,12.0,5.4,13.4,12.0,11.11,3.88
2018,12,24,15,45,0.0,9.5,5.7,13.35,9.5,8.79,1.84
2018,12,24,16,0,0.0,7.0,6.0,13.3,7.0,6.48,0.0
2018,12,24,16,15,0.0,5.0,6.25,13.2,5.0,4.62,0.0
2018,12,24,16,30,0.0,3.0,6.5,13.1,3.0,2.77,0.0
2018,12,24,16,45,0.0,1.5,6.7,13.0,1.5,1.43,0.0
2018,12,24,17,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,8.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,25,7,15,59.0,5.0,5.1,9.25,6.0,0.0,0.0
2018,12,25,7,30,118.0,10.0,5.2,9.6,12.0,36.56,0.0
2018,12,25,7,45,283.0,20.0,5.25,10.0,43.0,111.78,17.29
2018,12,25,8,0,448.0,30.0,5.3,10.4,74.0,200.38,144.45
2018,12,25,8,15,534.5,35.5,5.4,10.65,113.0,259.69,203.92
2018,12,25,8,30,621.0,41.0,5.5,10.9,152.0,330.69,269.04
2018,12,25,8,45,674.0,44.5,5.55,11.1,192.0,390.21,323.91
2018,12,25,9,0,727.0,48.0,5.6,11.3,232.0,452.79,379.94
2018,12,25,9,15,758.5,51.5,5.65,11.5,269.0,505.84,426.69
2018,12,25,9,30,790.0,55.0,5.7,11.7,306.0,559.33,472.45
2018,12,25,9,45,810.0,58.0,5.7,11.85,339.0,604.87,510.56
2018,12,25,10,0,830.0,61.0,5.7,12.0,372.0,649.27,546.48
2018,12,25,10,15,847.0,62.5,5.75,12.2,399.5,688.23,576.3
2018,12,25,10,30,864.0,64.0,5.8,12.4,427.0,719.38,599.67
2018,12,25,10,45,875.5,65.0,5.85,12.55,448.0,749.16,621.95
2018,12,25,11,0,887.0,66.0,5.9,12.7,469.0,776.29,642.08
2018,12,25,11,15,894.0,66.5,5.9,12.8,483.0,796.4,656.68
2018,12,25,11,30,901.0,67.0,5.9,12.9,497.0,813.38,668.94
2018,12,25,11,45,904.5,68.0,5.95,13.0,504.0,824.88,677.33
2018,12,25,12,0,908.0,69.0,6.0,13.1,511.0,832.98,683.27
2018,12,25,12,15,907.5,68.5,6.05,13.2,509.5,832.45,682.77
2018,12,25,12,30,907.0,68.0,6.1,13.3,508.0,828.43,679.79
2018,12,25,12,45,903.5,68.0,6.1,13.4,499.5,819.17,672.74
2018,12,25,13,0,900.0,68.0,6.1,13.5,491.0,806.55,663.25
2018,12,25,13,15,893.0,67.0,6.15,13.55,475.0,786.65,648.59
2018,12,25,13,30,886.0,66.0,6.2,13.6,459.0,763.7,631.6
2018,12,25,13,45,874.5,64.5,6.25,13.65,436.0,733.88,609.22
2018,12,25,14,0,863.0,63.0,6.3,13.7,413.0,701.55,584.74
2018,12,25,14,15,845.0,61.5,6.25,13.65,383.5,667.77,558.81
2018,12,25,14,30,827.0,60.0,6.2,13.6,354.0,626.63,525.88
2018,12,25,14,45,800.5,58.0,6.15,13.55,319.5,578.19,485.47
2018,12,25,15,0,774.0,56.0,6.1,13.5,285.0,529.24,443.65
2018,12,25,15,15,734.0,52.5,6.1,13.5,246.0,471.11,393.17
2018,12,25,15,30,694.0,49.0,6.1,13.5,207.0,414.33,342.43
2018,12,25,15,45,633.0,44.0,5.6,12.95,166.5,348.29,283.05
2018,12,25,16,0,572.0,39.0,5.1,12.4,126.0,286.38,225.93
2018,12,25,16,15,467.5,32.5,5.0,12.1,88.5,216.82,161.15
2018,12,25,16,30,363.0,26.0,4.9,11.8,51.0,148.61,73.2
2018,12,25,16,45,197.0,15.0,4.75,11.45,27.0,62.32,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.1,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.0,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,3.5,4.05,8.9,3.5,0.0,0.0
2018,12,26,7,30,24.0,7.0,4.0,9.2,7.0,12.13,0.0
2018,12,26,7,45,53.0,21.5,4.0,9.5,25.5,43.9,1.87
2018,12,26,8,0,82.0,36.0,4.0,9.8,44.0,78.28,55.16
2018,12,26,8,15,114.0,51.0,4.2,10.1,68.0,111.46,86.71
2018,12,26,8,30,146.0,66.0,4.4,10.4,92.0,147.78,119.5
2018,12,26,8,45,159.5,74.5,4.65,10.7,109.5,169.72,140.01
2018,12,26,9,0,173.0,83.0,4.9,11.0,127.0,193.0,161.21
2018,12,26,9,15,120.5,100.0,5.1,11.15,133.0,181.79,152.0
2018,12,26,9,30,68.0,117.0,5.3,11.3,139.0,165.42,137.57
2018,12,26,9,45,256.5,118.0,5.5,11.45,212.0,307.36,260.79
2018,12,26,10,0,445.0,119.0,5.7,11.6,285.0,456.0,386.64
2018,12,26,10,15,529.5,113.0,5.7,11.7,325.0,521.99,441.58
2018,12,26,10,30,614.0,107.0,5.7,11.8,365.0,597.17,503.12
2018,12,26,10,45,711.0,94.0,5.75,11.9,406.5,669.83,561.1
2018,12,26,11,0,808.0,81.0,5.8,12.0,448.0,739.84,615.3
2018,12,26,11,15,858.5,73.0,5.7,12.05,473.5,783.02,647.49
2018,12,26,11,30,909.0,65.0,5.6,12.1,499.0,817.25,672.61
2018,12,26,11,45,911.5,65.5,5.5,12.15,505.5,827.49,679.32
2018,12,26,12,0,914.0,66.0,5.4,12.2,512.0,834.29,683.62
2018,12,26,12,15,911.0,67.0,5.45,12.25,510.5,833.75,683.27
2018,12,26,12,30,908.0,68.0,5.5,12.3,509.0,829.71,680.45
2018,12,26,12,45,900.5,68.5,5.6,12.3,499.5,817.96,672.27
2018,12,26,13,0,893.0,69.0,5.7,12.3,490.0,802.93,661.68
2018,12,26,13,15,885.0,68.5,5.75,12.3,474.0,783.08,647.21
2018,12,26,13,30,877.0,68.0,5.8,12.3,458.0,760.24,630.44
2018,12,26,13,45,864.0,67.0,5.9,12.25,435.0,736.19,612.99
2018,12,26,14,0,851.0,66.0,6.0,12.2,412.0,703.43,588.53
2018,12,26,14,15,832.0,64.5,5.95,12.15,382.5,663.69,557.79
2018,12,26,14,30,813.0,63.0,5.9,12.1,353.0,622.32,524.49
2018,12,26,14,45,775.5,61.0,5.85,12.05,316.0,567.56,478.82
2018,12,26,15,0,738.0,59.0,5.8,12.0,279.0,513.12,432.43
2018,12,26,15,15,619.0,60.0,5.8,12.0,227.5,422.17,354.6
2018,12,26,15,30,500.0,61.0,5.8,12.0,176.0,336.5,280.12
2018,12,26,15,45,481.5,51.5,5.6,11.6,144.5,293.29,240.21
2018,12,26,16,0,463.0,42.0,5.4,11.2,113.0,250.89,199.59
2018,12,26,16,15,386.5,34.0,5.4,11.0,80.5,190.98,143.26
2018,12,26,16,30,310.0,26.0,5.4,10.8,48.0,134.1,69.93
2018,12,26,16,45,164.0,14.0,5.45,10.6,25.0,53.63,0.0
2018,12,26,17,0,18.0,2.0,5.5,10.4,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,5.5,10.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.45,10.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,9.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,9.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,8.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,8.8,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,7.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,7.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,15,70.0,5.5,5.35,8.1,6.5,0.0,0.0
2018,12,27,7,30,140.0,11.0,5.5,8.5,13.0,42.14,0.0
2018,12,27,7,45,317.0,19.0,5.7,8.85,44.0,116.34,8.39
2018,12,27,8,0,494.0,27.0,5.9,9.2,75.0,207.18,148.53
2018,12,27,8,15,576.5,31.5,6.1,9.55,114.0,270.06,212.52
2018,12,27,8,30,659.0,36.0,6.3,9.9,153.0,339.8,277.46
2018,12,27,8,45,709.5,39.0,6.55,10.25,193.0,398.94,332.75
2018,12,27,9,0,760.0,42.0,6.8,10.6,233.0,457.3,386.1
2018,12,27,9,15,790.5,45.0,7.0,10.9,271.0,510.05,433.34
2018,12,27,9,30,821.0,48.0,7.2,11.2,309.0,563.2,479.6
2018,12,27,9,45,840.0,51.0,7.4,11.5,342.0,608.95,518.63
2018,12,27,10,0,859.0,54.0,7.6,11.8,375.0,653.48,554.87
2018,12,27,10,15,874.5,55.5,7.7,12.0,403.0,692.06,585.01
2018,12,27,10,30,890.0,57.0,7.8,12.2,431.0,728.61,613.25
2018,12,27,10,45,901.5,58.0,7.9,12.35,452.5,759.2,636.67
2018,12,27,11,0,913.0,59.0,8.0,12.5,474.0,787.08,657.87
2018,12,27,11,15,920.5,59.5,8.0,12.6,488.5,808.22,673.61
2018,12,27,11,30,928.0,60.0,8.0,12.7,503.0,826.15,686.89
2018,12,27,11,45,932.0,59.5,8.0,12.85,509.5,836.61,694.29
2018,12,27,12,0,936.0,59.0,8.0,13.0,516.0,843.56,699.1
2018,12,27,12,15,936.0,59.0,8.0,13.05,515.0,844.33,699.51
2018,12,27,12,30,936.0,59.0,8.0,13.1,514.0,841.5,697.29
2018,12,27,12,45,933.5,58.5,8.0,13.15,506.0,832.42,690.36
2018,12,27,13,0,931.0,58.0,8.0,13.2,498.0,819.85,680.85
2018,12,27,13,15,925.0,57.5,8.0,13.25,482.5,801.11,666.61
2018,12,27,13,30,919.0,57.0,8.0,13.3,467.0,779.17,649.92
2018,12,27,13,45,907.5,56.5,8.05,13.3,444.0,750.07,627.81
2018,12,27,14,0,896.0,56.0,8.1,13.3,421.0,718.34,603.5
2018,12,27,14,15,879.5,54.0,8.05,13.2,391.5,678.82,572.73
2018,12,27,14,30,863.0,52.0,8.0,13.1,362.0,637.44,540.1
2018,12,27,14,45,839.5,50.5,8.0,13.0,327.5,590.8,500.74
2018,12,27,15,0,816.0,49.0,8.0,12.9,293.0,543.44,459.75
2018,12,27,15,15,780.0,46.0,8.0,12.9,254.0,490.73,412.93
2018,12,27,15,30,744.0,43.0,8.0,12.9,215.0,434.75,362.14
2018,12,27,15,45,687.0,39.0,7.7,12.35,174.0,369.49,302.83
2018,12,27,16,0,630.0,35.0,7.4,11.8,133.0,307.98,245.29
2018,12,27,16,15,531.5,29.5,7.25,11.5,94.5,234.45,176.34
2018,12,27,16,30,433.0,24.0,7.1,11.2,56.0,166.53,91.3
2018,12,27,16,45,254.0,15.0,7.0,10.95,30.5,77.18,0.0
2018,12,27,17,0,75.0,6.0,6.9,10.7,5.0,0.0,0.0
2018,12,27,17,15,37.5,3.0,6.85,10.55,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,9.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,9.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,9.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,8.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,8.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,8.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.45,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,7.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,7.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,7.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,7.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,6.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,6.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,12,28,7,15,47.5,4.5,5.7,7.15,5.0,0.0,0.0
2018,12,28,7,30,95.0,9.0,5.7,7.4,10.0,29.93,0.0
2018,12,28,7,45,216.0,20.5,5.7,7.7,37.0,91.71,1.96
2018,12,28,8,0,337.0,32.0,5.7,8.0,64.0,163.72,117.69
2018,12,28,8,15,475.0,36.5,5.8,8.25,106.5,239.4,189.3
2018,12,28,8,30,613.0,41.0,5.9,8.5,149.0,324.73,266.31
2018,12,28,8,45,693.5,41.5,5.95,8.75,192.5,393.51,329.44
2018,12,28,9,0,774.0,42.0,6.0,9.0,236.0,463.81,392.73
2018,12,28,9,15,805.5,43.5,6.0,9.3,273.0,515.78,439.14
2018,12,28,9,30,837.0,45.0,6.0,9.6,310.0,568.22,484.51
2018,12,28,9,45,853.0,47.0,5.95,9.85,342.0,611.43,520.97
2018,12,28,10,0,869.0,49.0,5.9,10.1,374.0,653.18,554.09
2018,12,28,10,15,889.0,49.0,5.8,10.35,402.5,693.38,584.57
2018,12,28,10,30,909.0,49.0,5.7,10.6,431.0,731.76,613.13
2018,12,28,10,45,918.5,50.5,5.55,10.8,452.5,762.07,634.88
2018,12,28,11,0,928.0,52.0,5.4,11.0,474.0,789.51,654.19
2018,12,28,11,15,934.0,52.5,5.4,11.2,488.0,809.83,668.62
2018,12,28,11,30,940.0,53.0,5.4,11.4,502.0,826.86,680.57
2018,12,28,11,45,942.0,54.0,5.35,11.6,509.0,837.86,687.75
2018,12,28,12,0,944.0,55.0,5.3,11.8,516.0,845.29,692.36
2018,12,28,12,15,941.0,56.0,5.2,11.9,515.0,845.03,691.25
2018,12,28,12,30,938.0,57.0,5.1,12.0,514.0,841.15,687.6
2018,12,28,12,45,931.0,59.0,5.05,12.15,506.0,831.77,680.11
2018,12,28,13,0,924.0,61.0,5.0,12.3,498.0,818.96,670.2
2018,12,28,13,15,917.5,60.0,4.9,12.35,482.0,799.4,655.26
2018,12,28,13,30,911.0,59.0,4.8,12.4,466.0,776.66,638.02
2018,12,28,13,45,901.0,57.5,4.65,12.5,443.5,747.65,615.63
